Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.86,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,15.44,6.35
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,28.49,18.82
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,41.71,30.86
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,56.71,44.38
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,71.72,57.75
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,85.69,70.05
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,99.68,82.21
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,137.22,114.65
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,175.93,147.66
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,267.01,226.32
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,351.66,298.22
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,372.86,315.09
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,393.47,331.49
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,353.6,296.76
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,302.84,252.9
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,313.07,260.87
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,323.26,268.62
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,375.37,312.59
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,436.37,362.95
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,348.52,289.73
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,269.62,223.02
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,281.77,233.65
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,293.72,243.89
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,221.3,183.4
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,159.29,130.9
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,102.17,82.66
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,47.35,35.61
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,82.77,66.39
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,120.11,98.64
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,109.12,89.36
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,98.17,80.1
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,85.71,69.44
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,73.27,58.69
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,60.35,47.46
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,47.43,36.05
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,35.25,25.08
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,23.16,14.1
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,13.5,4.15
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.97,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.85,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,6.74,0.15
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,9.64,2.81
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,13.5,6.31
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,17.36,9.78
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,20.74,12.8
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,24.12,15.78
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,86.16,69.97
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,152.0,125.69
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,190.27,157.61
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,236.88,196.04
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,215.47,177.44
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,187.17,153.42
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,168.39,137.68
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,149.76,121.97
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,148.1,120.32
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,146.49,118.67
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,132.69,107.18
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,119.02,95.8
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,101.97,81.38
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,85.15,67.14
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,156.01,126.8
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,229.14,186.66
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,220.08,178.74
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,211.1,171.34
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,188.43,152.85
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,166.13,134.64
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,176.24,143.5
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,185.95,151.8
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,169.28,138.33
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,152.86,125.06
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,134.04,109.46
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,115.6,93.98
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,95.16,76.77
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,75.16,59.62
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,56.43,43.19
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,37.59,26.37
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,21.86,10.6
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.88,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,39.59,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,108.14,66.2
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,164.33,120.48
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,231.06,180.24
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,209.25,170.37
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,157.87,130.61
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,186.09,155.22
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,215.12,179.87
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,258.22,215.76
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,303.88,253.07
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,302.5,250.47
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,291.07,239.57
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,262.47,214.73
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,224.68,182.3
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,298.55,242.83
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,375.42,304.02
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,427.85,345.61
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,481.26,387.39
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,662.57,533.26
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,824.41,653.5
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,825.16,651.44
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,822.42,648.42
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,812.32,641.48
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,798.84,632.28
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,780.17,619.72
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,758.32,604.89
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,729.38,584.55
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,701.64,565.09
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,664.42,537.4
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,625.11,507.05
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,578.96,470.68
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,531.91,432.7
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,479.78,389.12
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,427.79,344.47
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,366.83,293.17
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,308.72,242.37
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,243.72,184.62
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,184.96,131.31
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,114.5,66.2
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,51.47,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,48.79,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,131.75,79.78
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,191.93,140.54
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,261.99,204.98
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,321.96,261.04
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,386.17,319.14
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,443.09,370.12
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,498.77,418.4
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,550.49,461.13
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,601.75,501.94
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,645.82,536.38
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,688.22,568.53
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,725.14,594.26
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,759.52,617.75
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,787.41,635.88
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,812.18,651.62
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,829.48,661.85
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,843.2,669.57
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,852.34,675.33
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,857.82,678.63
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,856.84,677.88
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,852.18,674.7
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,841.17,667.14
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,826.61,657.21
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,805.02,641.12
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,780.23,622.83
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,750.62,603.3
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,718.29,581.58
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,678.28,552.48
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,636.42,520.07
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,592.6,485.54
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,544.45,446.78
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,490.01,401.16
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,436.09,354.72
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,374.2,301.66
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,315.15,249.23
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,248.4,189.8
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,188.37,135.25
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,117.65,70.21
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,53.43,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,38.73,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,105.8,64.94
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,161.78,119.69
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,228.24,179.82
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,286.02,233.5
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,348.83,290.49
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,403.48,339.92
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,460.17,389.61
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,508.14,430.15
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,557.97,470.84
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,538.38,453.62
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,501.42,421.89
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,607.12,508.35
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,714.69,591.78
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,659.19,544.27
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,586.96,483.32
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,699.68,573.46
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,803.37,648.14
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,687.43,557.52
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,546.42,442.76
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,527.64,427.61
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,507.88,410.93
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,475.14,385.39
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,450.8,366.16
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,410.06,333.04
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,370.1,300.43
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,513.75,420.82
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,629.7,514.47
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,435.21,357.86
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,243.2,198.43
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,221.66,181.8
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,200.44,164.69
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,174.88,143.42
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,149.95,122.43
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,124.51,100.95
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,99.77,79.7
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,70.89,54.76
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,46.3,33.44
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,27.31,15.43
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,8.85,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,4.42,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,30.09,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,81.72,50.43
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,132.83,98.37
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,194.05,152.39
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,246.36,199.81
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,303.6,250.71
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,182.05,152.23
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,28.96,19.75
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,45.4,34.06
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,61.86,48.14
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,54.6,41.75
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,47.35,35.41
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,44.93,33.18
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,42.52,30.98
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,78.84,61.9
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,116.1,93.21
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,104.5,83.16
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,93.01,73.31
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,125.06,100.09
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,157.62,127.0
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,132.63,106.04
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,107.96,85.42
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,84.18,65.62
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,60.92,46.13
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,46.4,33.9
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,31.88,21.61
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,44.94,32.78
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,58.0,43.95
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,61.38,46.92
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,64.77,49.91
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,58.95,45.06
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,53.14,40.19
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,46.85,34.87
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,40.56,29.5
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,33.3,23.29
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,26.05,16.98
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,19.77,11.41
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,13.5,5.8
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,7.71,0.38
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.93,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.98,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,40.58,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,111.51,66.02
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,168.96,121.7
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,237.06,182.51
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,294.94,235.53
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,356.36,290.54
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,411.96,339.42
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,469.35,388.12
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,521.49,430.53
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,574.04,471.82
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,617.86,504.6
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,656.73,532.67
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,694.3,558.03
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,729.88,580.94
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,758.1,598.74
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,783.44,614.37
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,803.44,626.42
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,820.19,636.18
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,830.6,643.09
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,837.48,647.69
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,838.87,647.67
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,836.64,645.28
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,827.23,638.96
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,814.29,630.32
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,795.24,617.47
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,772.89,602.36
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,743.81,583.04
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,711.94,561.63
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,674.54,535.16
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,635.05,505.39
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,589.63,469.8
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,543.11,432.52
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,492.64,391.35
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,439.6,347.08
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,379.75,297.88
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,322.37,248.77
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,256.81,192.16
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,197.56,139.68
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,127.92,78.39
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,67.91,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,24.46,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,38.23,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,104.56,62.19
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,161.25,116.3
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,228.7,175.68
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,286.41,227.92
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,348.98,283.04
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,360.76,296.55
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,360.84,298.66
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,389.48,322.11
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,414.94,341.91
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,413.41,339.55
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,413.32,337.78
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,404.1,328.33
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,398.74,321.64
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,411.16,330.25
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,422.77,338.08
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,218.02,175.06
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,15.46,7.17
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,252.06,203.64
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,494.64,393.14
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,297.99,237.69
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,95.98,72.96
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,366.1,295.72
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,625.96,495.25
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,707.06,556.7
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,767.13,599.51
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,738.52,578.18
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,711.15,558.43
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,672.48,529.83
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,632.04,498.67
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,585.82,462.79
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,538.69,425.39
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,486.93,383.82
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,435.15,341.0
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,374.39,291.95
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,316.42,243.28
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,253.23,189.06
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,194.64,137.69
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,103.18,65.39
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,30.67,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,40.19,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,110.25,66.13
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,168.21,123.11
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,236.99,185.95
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,297.49,242.74
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,362.15,302.46
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,419.09,354.6
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,477.93,406.9
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,530.58,452.75
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,583.45,497.55
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,628.68,535.87
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,672.54,572.32
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,709.73,600.87
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,740.56,623.26
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,769.56,645.1
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,795.69,664.63
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,716.47,600.17
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,616.14,514.24
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,737.59,617.09
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,846.54,702.02
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,696.57,580.51
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,525.96,435.28
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,682.49,569.3
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,818.5,678.04
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,600.94,502.59
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,374.72,310.06
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,291.11,241.36
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,211.36,174.35
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,176.62,145.3
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,142.66,116.65
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,130.11,106.46
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,117.61,96.19
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,104.11,84.78
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,90.65,73.28
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,76.17,60.87
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,61.71,48.26
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,47.26,35.46
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,32.84,22.55
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,20.75,11.26
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,8.68,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.42,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,42.18,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,115.66,70.56
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,174.75,129.37
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,244.58,193.3
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,305.3,250.41
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,369.47,309.46
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,426.68,361.18
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,485.67,412.66
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,538.1,457.12
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,590.52,500.12
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,636.1,535.97
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,680.29,569.56
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,718.81,597.28
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,751.03,618.86
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,779.99,638.51
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,806.02,655.74
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,824.35,666.35
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,839.27,674.48
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,849.2,680.24
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,855.59,683.57
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,855.44,681.1
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,851.71,676.26
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,841.49,668.18
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,827.81,657.82
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,806.96,641.89
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,787.36,627.07
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,757.73,606.7
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,725.43,584.37
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,686.99,556.89
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,646.51,526.33
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,599.74,490.72
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,552.0,453.35
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,497.34,408.85
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,443.27,363.42
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,382.03,311.42
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,325.32,261.39
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,258.56,201.96
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,198.58,147.56
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,107.71,73.28
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,35.48,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,26.97,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,73.85,45.6
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,115.83,86.79
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,163.26,129.64
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,207.25,169.83
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,254.11,211.76
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,297.55,249.82
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,343.24,288.77
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,390.85,327.83
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,440.1,367.1
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,547.21,453.02
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,659.54,539.59
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,696.25,565.19
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,730.71,588.24
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,641.47,517.52
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,531.85,429.34
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,514.68,414.8
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,486.34,391.02
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,503.77,404.89
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,529.39,424.36
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,550.14,440.29
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,569.62,455.23
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,575.96,460.68
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,580.44,464.86
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,471.61,378.7
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,350.59,281.8
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,374.51,302.47
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,388.11,314.12
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,526.54,427.56
