Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,52.08,12.45
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,123.48,81.67
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,181.65,132.39
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,250.27,192.05
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,172.61,136.73
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,55.08,41.21
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,84.43,65.88
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,114.26,90.44
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,128.71,101.74
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,143.21,112.91
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,274.13,220.14
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,403.24,322.63
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,587.58,470.95
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,773.64,612.33
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,804.81,634.42
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,833.11,655.35
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,853.39,669.23
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,870.23,680.72
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,882.19,689.63
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,890.6,696.14
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,892.59,697.27
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,890.95,695.91
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,882.79,690.86
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,871.09,683.36
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,852.41,670.83
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,835.16,659.41
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,807.19,639.55
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,776.38,617.6
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,736.97,589.1
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,695.67,559.0
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,649.82,524.08
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,602.85,487.4
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,547.68,442.53
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,491.95,396.5
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,432.08,346.75
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,374.39,297.65
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,308.13,240.49
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,247.56,187.48
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,181.01,130.76
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,124.2,82.52
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,53.6,21.69
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,59.3,17.29
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,144.79,96.03
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,205.54,150.66
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,278.0,215.24
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,341.27,272.67
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,408.91,332.24
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,469.42,385.29
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,531.42,438.09
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,585.95,483.73
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,637.04,525.67
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,685.85,563.57
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,733.12,597.92
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,773.48,625.89
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,811.27,651.6
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,842.65,673.55
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,870.92,693.16
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,893.34,707.36
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,912.16,718.99
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,924.37,726.72
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,932.78,731.86
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,934.68,732.76
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,932.7,731.09
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,924.22,724.6
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,911.95,715.59
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,893.38,701.14
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,871.28,684.34
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,843.44,665.55
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,812.51,644.5
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,775.0,617.59
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,735.01,588.76
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,688.59,554.5
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,643.63,519.52
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,589.45,476.1
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,534.89,431.44
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,473.84,381.7
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,414.19,331.45
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,346.87,273.73
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,285.36,219.23
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,213.83,157.08
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,152.02,102.84
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,78.85,36.95
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,22.12,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,61.27,21.07
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,148.41,100.79
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,210.91,158.93
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,282.85,225.71
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,347.33,286.51
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,416.64,350.15
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,476.69,404.22
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,535.59,455.55
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,591.09,501.54
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,646.22,545.57
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,694.16,584.54
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,740.34,619.35
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,781.21,648.52
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,819.48,675.36
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,851.06,696.6
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,879.43,715.27
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,900.22,728.51
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,917.28,739.05
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,930.1,747.3
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,939.07,752.84
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,940.32,752.17
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,937.64,748.84
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,930.08,743.22
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,918.69,734.98
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,900.49,720.56
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,878.72,703.71
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,850.41,684.79
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,818.93,663.47
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,781.94,636.94
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,742.47,608.37
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,696.22,573.86
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,648.28,535.53
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,597.31,493.84
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,542.88,448.45
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,481.75,397.19
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,421.87,345.62
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,355.26,286.48
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,292.6,229.25
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,221.41,165.57
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,160.51,110.49
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,88.81,44.74
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,31.18,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,63.15,24.22
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,154.09,104.62
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,216.71,161.77
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,288.41,226.36
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,352.09,283.94
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,419.71,342.73
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,480.12,394.35
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,541.8,445.07
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,594.76,486.79
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,649.6,528.41
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,697.86,565.81
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,744.4,599.38
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,785.47,627.38
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,823.99,653.32
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,856.61,675.16
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,886.02,694.71
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,906.15,706.98
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,922.37,716.67
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,934.59,724.0
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,942.99,728.83
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,947.25,730.23
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,947.6,729.14
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,939.48,722.66
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,927.51,713.77
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,910.22,702.0
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,889.24,687.85
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,860.37,668.33
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,828.32,646.65
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,788.03,619.09
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,745.74,589.96
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,702.77,558.86
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,654.53,521.82
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,600.03,479.77
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,545.07,436.29
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,483.74,388.07
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,423.74,339.01
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,356.44,282.08
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,293.12,226.54
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,223.57,166.09
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,161.64,111.38
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,90.37,47.94
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,31.87,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,60.83,25.85
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,144.86,99.92
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,205.11,154.8
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,274.91,218.18
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,336.44,274.32
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,400.78,331.07
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,460.02,382.61
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,520.86,433.82
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,575.08,478.22
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,628.93,521.64
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,621.2,512.98
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,599.32,492.85
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,634.37,519.01
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,667.69,543.07
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,677.54,548.95
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,686.75,554.26
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,700.88,562.87
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,712.59,569.56
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,717.97,572.73
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,721.03,574.29
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,720.65,573.64
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,718.15,571.49
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,709.19,564.66
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,698.26,556.45
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,789.45,628.63
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,859.34,678.43
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,836.28,663.07
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,805.55,642.74
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,764.48,613.51
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,721.71,582.86
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,675.54,548.84
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,628.08,512.59
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,575.58,470.74
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,521.37,426.58
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,461.25,377.23
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,402.93,327.83
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,336.18,269.92
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,274.17,214.74
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,205.27,154.72
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,145.53,102.28
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,72.71,41.26
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,23.51,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,78.74,36.67
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,150.18,103.63
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,211.89,160.41
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,283.12,226.12
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,345.1,283.96
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,412.76,345.26
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,473.22,399.48
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,535.2,453.41
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,591.74,501.52
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,648.29,548.42
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,693.62,584.84
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,740.32,619.58
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,782.92,650.46
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,823.24,679.21
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,855.12,702.31
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,883.83,722.94
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,906.88,738.03
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,926.32,750.42
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,938.66,758.53
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,947.17,763.89
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,950.48,765.76
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,949.86,764.87
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,941.76,758.35
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,929.8,749.14
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,912.09,735.82
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,890.71,719.9
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,863.16,699.48
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,832.37,676.7
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,792.48,647.01
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,750.47,615.64
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,704.57,581.82
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,659.99,546.65
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,606.58,502.79
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,552.46,457.42
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,491.43,405.91
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,431.52,354.17
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,365.39,295.49
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,302.68,238.21
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,232.03,174.86
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,169.55,118.3
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,101.17,57.33
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,40.93,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.76,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,69.72,35.6
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,146.52,102.99
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,207.44,158.22
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,277.93,221.9
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,342.14,280.1
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,410.67,340.41
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,470.87,392.26
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,532.66,443.55
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,589.05,489.01
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,645.5,533.12
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,694.0,570.87
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,740.94,605.34
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,777.95,630.52
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,816.21,656.45
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,848.1,678.11
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,876.92,697.48
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,898.21,711.36
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,915.88,722.72
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,928.51,731.3
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,937.41,737.36
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,940.73,738.16
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,940.23,736.41
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,931.84,729.95
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,919.7,721.0
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,903.04,707.94
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,882.75,692.47
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,854.32,671.96
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,822.78,649.29
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,784.99,620.88
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,744.77,590.75
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,702.81,561.11
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,655.57,525.22
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,601.77,482.54
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,547.36,438.49
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,486.38,390.73
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,426.67,342.08
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,360.7,286.16
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,298.55,231.61
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,229.62,171.18
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,167.9,116.47
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,98.02,56.36
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,38.23,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,10.81,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,49.35,26.37
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,99.16,71.2
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,136.56,105.61
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,180.63,145.79
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,222.03,183.25
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,264.83,220.97
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,313.49,263.0
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,364.62,306.23
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,430.5,361.12
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,495.1,414.09
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,503.59,418.56
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,499.0,412.26
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,664.95,549.13
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,829.27,674.79
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,861.2,697.24
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,889.9,717.9
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,911.35,732.1
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,929.0,743.56
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,942.41,752.92
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,951.97,759.61
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,955.51,760.87
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,955.09,759.43
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,947.39,753.75
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,935.79,745.4
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,919.07,733.73
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,898.58,719.39
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,870.75,699.43
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,839.63,677.07
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,803.15,650.87
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,763.77,622.32
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,718.09,589.31
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,670.47,553.42
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,617.68,510.48
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,563.89,465.68
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,503.61,415.21
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,444.12,363.79
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,380.02,306.48
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,317.09,248.94
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,247.21,185.81
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,184.74,128.68
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,113.09,65.79
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,52.03,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,36.2,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,93.3,49.17
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,164.41,113.35
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,226.15,170.01
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,296.17,233.7
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,358.25,290.21
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,423.98,347.75
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,481.85,397.41
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,542.58,447.5
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,596.68,490.79
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,650.14,532.43
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,698.02,568.41
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,744.12,601.07
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,783.9,628.63
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,821.03,654.03
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,852.91,675.13
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,881.57,693.82
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,901.06,705.89
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,916.61,715.26
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,928.83,723.43
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,937.27,729.08
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,940.47,729.76
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,939.79,727.9
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,931.8,722.11
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,920.01,713.84
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,902.54,701.71
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,881.45,687.14
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,853.82,667.66
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,823.05,645.98
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,785.39,619.61
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,745.34,591.39
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,699.58,558.72
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,652.14,523.34
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,602.51,483.88
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,549.12,440.73
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,489.46,392.88
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,430.81,344.22
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,366.45,289.47
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,305.3,235.66
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,235.84,175.16
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,174.17,120.58
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,106.77,62.96
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,50.0,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,78.54,44.05
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,159.79,110.43
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,221.4,166.06
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,291.52,228.87
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,353.9,284.79
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,420.14,342.01
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,479.68,393.06
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,540.47,443.52
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,592.41,484.98
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,646.2,526.53
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,694.88,562.33
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,741.95,594.57
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,781.55,619.84
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,818.6,642.88
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,850.87,663.14
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,880.02,681.03
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,901.98,693.79
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,920.36,704.1
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,933.2,711.01
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,942.26,715.48
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,944.42,715.4
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,942.69,712.9
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,935.13,707.62
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,923.76,699.94
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,906.25,687.26
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,885.2,672.33
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,857.46,654.16
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,826.54,633.81
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,789.08,608.76
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,749.18,581.82
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,704.06,550.74
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,657.17,516.84
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,605.46,476.91
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,550.48,433.73
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,491.17,388.03
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,432.88,341.33
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,365.38,285.84
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,303.09,232.58
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,234.44,173.51
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,173.71,120.35
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,104.71,62.52
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,47.89,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,16.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,82.71,46.87
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,167.19,114.22
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,229.97,170.44
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,301.06,233.51
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,364.02,289.32
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,430.73,346.17
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,491.15,396.44
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,552.73,445.75
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,605.64,486.89
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,660.34,528.12
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,708.96,563.93
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,755.88,596.57
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,796.52,623.07
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,834.57,647.41
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,866.03,666.66
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,894.26,683.45
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,914.61,694.62
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,931.09,703.12
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,943.13,710.12
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,951.34,714.87
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,952.75,714.01
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,950.27,710.71
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,941.84,704.7
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,929.62,696.31
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,910.03,683.32
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,886.99,668.1
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,859.14,650.44
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,828.2,630.62
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,790.42,604.95
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,750.23,577.49
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,707.74,548.65
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,659.96,514.24
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,605.1,472.35
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,550.03,429.41
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,489.88,384.16
