Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,965.3,729.03
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,992.14,747.16
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,1012.04,759.45
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,1028.1,769.24
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,1038.28,776.05
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,1044.48,780.33
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,1043.78,780.11
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,1039.07,777.35
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,1028.37,770.02
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,1013.77,760.21
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,991.93,744.38
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,966.59,726.3
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,936.59,705.72
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,903.38,682.99
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,864.14,656.06
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,822.43,627.36
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,775.26,594.93
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,726.27,560.96
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,673.88,522.7
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,618.06,480.32
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,557.22,434.53
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,496.98,387.74
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,431.16,334.72
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,368.44,282.6
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,299.99,225.72
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,237.29,172.12
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,169.56,115.38
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,112.74,68.9
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,54.2,24.5
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,14.43,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,10.39,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,33.56,0.0
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,82.44,45.41
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,147.74,96.51
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,208.26,148.82
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,277.74,209.26
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,342.49,265.64
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,411.83,323.84
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,476.25,376.09
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,542.46,427.44
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,602.6,473.57
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,660.64,516.72
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,715.33,554.26
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,768.68,588.42
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,816.5,618.9
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,862.15,647.49
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,901.63,671.72
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,938.15,693.69
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,969.12,713.3
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,996.68,730.61
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,1017.89,742.28
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,1035.3,751.52
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,1046.38,758.27
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,1053.47,762.6
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,1053.59,762.88
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,1049.68,760.79
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,1039.32,754.34
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,1025.03,745.5
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,1004.66,732.81
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,980.66,717.82
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,950.25,697.77
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,916.59,675.72
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,874.61,648.28
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,830.39,619.2
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,783.07,588.36
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,736.73,557.9
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,680.06,519.07
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,622.82,477.65
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,561.98,433.12
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,501.79,387.52
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,435.19,334.92
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,371.58,282.95
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,303.17,226.63
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,240.37,173.35
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,172.13,116.47
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,114.57,69.56
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,56.45,25.91
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,16.26,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,11.56,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,31.97,3.89
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,78.07,45.36
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,138.8,92.78
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,198.97,143.42
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,270.36,204.17
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,297.67,231.86
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,313.79,247.6
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,414.29,327.58
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,531.53,418.57
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,590.86,462.78
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,650.46,505.79
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,705.46,543.68
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,756.63,576.06
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,803.26,605.98
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,847.82,634.09
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,887.01,658.47
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,923.43,680.83
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,953.76,700.14
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,980.76,717.29
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,998.74,727.42
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,1012.81,735.11
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,1022.94,741.57
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,1029.24,745.7
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,1029.14,746.13
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,1025.18,744.21
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,1015.05,737.6
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,1001.17,728.71
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,981.49,716.4
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,958.23,701.83
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,929.12,684.31
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,896.9,664.67
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,799.78,599.07
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,700.1,527.33
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,657.72,498.73
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,613.94,468.29
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,538.84,412.21
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,465.02,356.58
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,491.47,379.3
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,488.08,377.3
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,421.82,324.37
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,360.81,274.51
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,293.72,219.7
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,232.32,168.01
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,166.28,113.29
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,110.84,68.35
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,51.54,25.36
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,14.74,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,11.24,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,28.49,6.44
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,68.57,42.43
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,118.37,82.38
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,167.78,124.96
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,222.87,172.52
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,275.3,217.65
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,332.62,266.04
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,423.57,339.71
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,526.22,421.09
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,584.9,466.94
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,643.97,511.97
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,697.66,551.36
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,750.64,587.51
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,797.46,617.98
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,838.6,643.86
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,876.91,667.33
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,912.55,688.84
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,942.17,706.95
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,968.56,722.72
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,986.96,731.57
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,1001.69,737.94
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,1011.59,742.56
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,1017.74,744.75
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,1016.39,742.54
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,1011.27,738.04
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,1000.77,730.18
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,986.62,720.11
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,964.95,704.36
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,940.04,686.71
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,910.35,667.4
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,882.16,649.13
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,835.62,619.04
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,788.21,588.24
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,743.2,558.41
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,694.83,525.04
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,637.55,484.36
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,581.19,443.48
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,521.19,399.47
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,462.73,355.35
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,394.98,303.0
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,331.38,252.64
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,267.31,201.41
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,209.66,154.23
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,145.85,102.88
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,92.39,60.99
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,46.58,25.07
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,10.84,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,12.88,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,31.9,10.12
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,75.36,46.42
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,130.73,89.63
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,87.12,62.15
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,20.26,11.36
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,57.98,42.78
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,96.19,73.88
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,117.86,90.93
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,139.6,107.72
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,131.98,101.24
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,124.47,94.96
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,144.07,109.96
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,163.78,124.78
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,289.43,221.87
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,416.49,315.66
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,431.64,324.66
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,446.32,334.0
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,426.57,318.75
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,405.74,302.9
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,500.12,371.57
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,604.41,444.16
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,516.2,380.72
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,435.1,322.1
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,518.15,383.49
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,609.2,447.96
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,796.74,585.75
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,959.26,694.76
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,937.74,679.64
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,913.19,664.7
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,636.42,475.13
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,355.91,265.88
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,554.35,419.7
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,727.85,544.75
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,653.48,491.79
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,585.74,444.5
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,551.2,421.23
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,513.37,394.58
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,422.11,326.02
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,338.05,261.87
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,292.16,226.45
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,248.07,191.4
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,239.4,182.07
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,215.17,157.58
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,153.07,106.47
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,101.12,64.81
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,49.12,26.19
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,13.88,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,33.55,13.02
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,77.57,48.97
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,132.86,92.38
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,187.27,137.3
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,251.14,190.39
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,168.3,130.4
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,51.2,36.83
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,54.11,39.11
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,57.03,41.25
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,91.5,69.02
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,126.43,96.65
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,102.26,76.91
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,78.39,57.58
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,130.38,98.67
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,183.1,139.44
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,261.64,199.08
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,349.11,263.35
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,459.69,344.63
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,581.17,430.14
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,578.6,425.07
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,574.96,420.32
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,440.41,324.66
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,306.56,227.17
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,567.15,418.01
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,810.21,577.72
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,702.66,503.07
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,595.35,429.97
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,771.35,560.18
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,918.04,658.95
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,781.32,568.49
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,647.68,474.7
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,529.77,393.32
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,419.04,313.51
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,507.55,382.73
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,575.05,433.87
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,350.5,268.56
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,140.35,105.61
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,112.7,84.86
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,85.19,63.42
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,73.49,54.37
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,61.86,45.2
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,50.72,36.34
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,39.59,27.26
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,28.95,18.33
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,18.33,9.32
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,10.12,2.07
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.97,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,8.36,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,16.41,6.0
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,36.32,25.16
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,56.36,43.19
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,80.43,64.27
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,105.22,85.71
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,237.76,196.15
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,398.87,332.08
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,461.23,386.06
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,526.72,441.44
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,585.24,489.55
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,644.46,536.93
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,699.1,579.69
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,751.87,619.23
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,798.72,652.48
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,843.83,683.96
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,884.53,711.73
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,923.0,737.56
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,952.46,757.96
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,978.79,776.07
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,995.87,785.98
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,1015.04,797.47
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,1025.62,804.07
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,1032.48,808.14
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,1034.35,807.54
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,1032.4,804.4
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,1022.52,797.03
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,1008.93,787.19
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,989.95,774.28
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,967.34,758.87
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,937.55,738.05
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,904.69,715.04
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,867.14,688.57
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,826.84,659.97
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,783.03,629.6
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,733.97,594.93
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,679.66,553.93
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,624.42,510.25
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,563.34,461.47
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,502.96,411.88
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,438.0,356.46
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,375.12,301.37
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,306.87,241.63
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,244.12,185.42
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,176.55,125.95
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,119.3,76.95
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,61.44,32.35
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,19.59,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,16.74,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,51.23,23.28
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,100.05,62.6
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,163.64,115.52
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,224.53,170.27
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,293.27,231.79
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,357.46,289.43
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,425.97,349.07
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,488.34,402.14
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,552.73,455.09
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,612.81,502.66
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,673.07,548.81
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,727.52,588.65
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,780.86,625.44
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,824.98,655.08
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,869.99,685.05
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,909.47,710.72
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,946.18,734.23
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,976.75,754.72
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,1003.98,772.94
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,1025.14,785.8
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,1042.65,796.64
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,1053.1,803.83
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,1059.64,808.55
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,1060.11,809.8
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,1056.59,808.5
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,1046.32,801.75
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,1032.17,792.5
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,1013.1,779.98
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,990.29,764.97
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,959.94,744.72
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,926.36,722.19
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,888.13,696.26
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,847.04,668.13
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,799.83,634.7
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,750.67,599.61
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,696.54,560.47
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,643.07,518.99
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,581.37,470.43
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,520.07,420.94
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,454.62,366.62
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,390.96,311.93
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,321.69,251.5
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,257.37,193.85
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,188.9,133.41
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,129.78,82.31
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,68.44,35.16
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,24.18,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,18.32,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,59.18,27.62
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,111.05,69.14
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,177.89,125.42
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,240.67,182.41
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,311.1,245.87
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,376.87,304.67
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,446.37,364.59
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,510.72,418.48
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,576.49,471.5
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,634.89,517.29
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,694.52,562.38
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,748.77,600.23
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,801.54,635.67
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,848.85,666.79
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,893.79,695.78
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,933.11,720.46
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,969.37,742.79
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,999.47,760.37
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,1026.04,775.45
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,1046.56,786.86
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,1063.19,795.77
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,1072.85,801.69
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,1078.45,805.13
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,1078.01,803.24
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,1073.48,798.86
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,1062.91,792.64
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,1048.34,783.93
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,1027.54,771.17
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,1003.01,755.98
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,972.51,736.75
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,938.66,715.17
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,895.75,687.17
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,850.77,657.47
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,802.69,624.98
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,752.72,590.74
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,699.72,553.5
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,643.12,510.96
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,581.07,463.38
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,519.5,414.68
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,453.51,361.0
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,389.71,307.24
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,320.52,248.02
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,256.31,191.52
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,187.35,131.73
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,128.14,81.39
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,67.87,35.46
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,24.26,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,19.52,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,55.3,28.33
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,104.95,67.5
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,168.54,120.47
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,229.45,174.48
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,299.67,236.84
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,363.12,293.46
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,430.71,352.01
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,493.39,405.03
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,558.38,458.27
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,617.34,505.68
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,676.34,551.8
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,729.54,590.42
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,781.6,626.03
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,824.49,655.38
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,868.25,685.09
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,906.43,710.39
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,941.81,733.47
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,971.03,753.23
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,996.91,770.61
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,1015.62,781.65
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,1030.61,790.13
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,1039.67,795.86
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,1044.91,799.07
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,1044.85,797.14
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,1040.93,792.69
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,1029.26,784.56
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,1013.85,773.99
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,993.35,758.47
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,969.35,740.66
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,938.86,719.6
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,905.34,696.44
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,867.9,670.69
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,827.64,642.81
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,779.65,610.17
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,732.69,577.93
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,677.11,537.12
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,620.98,493.78
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,560.13,446.46
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,500.03,398.39
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,434.39,343.93
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,371.28,290.19
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,304.05,233.13
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,242.23,179.36
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,175.87,122.61
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,120.02,76.16
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,63.38,33.63
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,21.82,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,20.18,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,49.17,27.38
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,94.84,62.64
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,152.49,109.03
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,124.23,93.78
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,72.65,55.25
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,117.54,92.15
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,164.15,129.92
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,209.91,166.57
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,255.68,202.83
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,283.15,223.69
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,310.55,244.16
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,415.39,326.92
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,529.63,414.9
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,491.95,382.46
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,446.76,344.43
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,529.94,407.24
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,609.9,466.19
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,791.24,607.15
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,964.72,730.57
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,985.45,741.05
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,1002.83,749.95
