Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,1013.0,755.46
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,1019.5,758.59
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,1020.22,756.39
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,1017.21,751.83
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,1006.64,743.9
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,992.45,733.71
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,973.18,719.2
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,950.47,702.58
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,920.93,682.92
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,888.41,661.54
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,851.2,636.96
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,808.02,608.16
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,761.36,577.9
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,713.17,546.15
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,659.62,507.84
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,605.38,467.74
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,546.44,423.48
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,487.67,378.13
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,424.09,327.9
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,363.1,278.16
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,297.64,224.25
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,237.58,173.48
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,172.32,119.29
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,117.38,74.65
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,58.43,32.8
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.8,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,20.25,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,66.3,33.71
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,117.72,74.35
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,182.98,130.15
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,245.23,187.2
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,314.82,250.77
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,380.25,310.34
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,449.34,371.37
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,513.85,427.08
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,578.84,481.57
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,638.84,530.19
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,698.55,577.05
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,752.99,616.28
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,806.01,653.76
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,852.81,685.95
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,897.21,715.93
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,935.62,741.4
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,970.88,764.38
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,1000.82,784.32
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1027.21,801.68
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,1047.16,813.2
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,1063.18,821.99
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,1073.07,826.21
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,1078.91,827.72
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,1079.19,825.88
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,1075.37,821.39
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,1064.53,813.47
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,1049.7,802.96
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,1029.49,789.24
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,1005.5,773.0
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,975.63,752.38
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,942.37,729.44
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,901.44,701.05
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,857.92,670.73
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,810.1,636.86
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,760.26,601.33
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,705.26,561.69
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,649.13,518.44
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,589.09,471.29
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,527.51,421.97
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,461.27,366.85
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,397.08,311.84
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,327.88,252.94
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,263.43,196.33
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,194.54,136.28
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,135.14,85.47
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,73.24,38.35
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,27.95,0.0
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,22.39,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,70.8,37.52
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,122.9,78.33
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,188.46,133.25
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,249.92,188.06
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,318.07,248.08
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,381.81,303.81
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,448.92,360.56
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,510.7,411.43
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,573.44,461.35
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,631.8,505.86
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,689.85,548.66
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,739.22,582.27
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,789.06,615.13
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,834.99,644.29
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,878.67,671.39
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,915.21,693.17
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,948.68,712.65
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,977.82,729.02
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,1003.59,743.07
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,1021.24,752.32
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,1035.1,759.23
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,1044.46,765.4
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,1050.0,769.28
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,1047.42,767.15
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,1041.02,762.72
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,1029.17,756.35
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,1013.64,747.66
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,991.43,734.6
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,965.94,719.37
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,935.12,700.13
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,901.34,678.8
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,866.06,656.62
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,824.13,629.54
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,776.08,597.56
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,726.47,564.05
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,671.53,524.99
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,616.18,483.82
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,556.59,438.65
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,497.14,392.27
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,432.38,340.44
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,370.35,289.12
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,303.48,233.01
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,242.02,180.1
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,177.25,125.05
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,122.05,79.03
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,65.38,36.07
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,24.3,0.0
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,23.14,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,58.76,35.89
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,105.76,72.94
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,163.94,121.04
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,153.05,119.64
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,117.98,94.24
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,104.38,82.71
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,90.11,70.41
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,205.03,165.12
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,332.24,266.36
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,387.07,308.4
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,445.21,352.3
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,520.34,408.2
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,596.01,462.93
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,623.09,479.7
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,647.72,494.6
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,781.6,593.55
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,916.76,684.34
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,944.89,700.5
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,970.0,715.61
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,988.8,725.69
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,1004.15,733.63
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,1012.87,739.35
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,1018.05,742.98
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,1016.74,741.65
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,1011.88,738.18
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,1000.45,732.0
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,985.59,723.69
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,964.52,711.71
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,940.32,697.6
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,854.45,640.71
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,767.56,577.96
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,791.82,600.27
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,800.15,608.41
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,721.97,553.44
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,646.53,497.94
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,570.15,441.51
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,501.83,389.92
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,460.66,359.72
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,417.01,326.48
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,361.07,282.44
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,308.3,239.9
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,253.24,194.89
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,201.57,151.62
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,148.09,107.13
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,100.17,67.7
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,55.73,33.44
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,21.28,0.95
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,9.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,24.22,1.98
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,59.3,37.14
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,104.69,72.8
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,162.39,120.28
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,134.34,104.0
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,84.36,65.73
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,78.89,61.02
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,73.49,56.29
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,98.38,76.82
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,123.4,97.21
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,135.68,106.94
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,147.98,116.64
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,213.03,169.05
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,279.59,221.67
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,430.27,342.71
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,578.4,458.18
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,752.11,596.02
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,928.57,725.78
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,957.45,742.39
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,983.28,757.38
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,1002.36,767.85
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,1024.23,780.26
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,1034.2,785.95
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,1040.45,789.25
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,1041.76,788.15
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,1039.26,784.62
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,1028.77,777.36
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,1014.59,767.76
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,994.66,754.74
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,971.17,739.38
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,940.8,718.92
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,907.37,696.35
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,869.5,670.61
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,828.94,642.86
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,781.98,610.06
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,735.87,577.68
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,682.59,539.37
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,628.24,498.02
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,567.83,451.38
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,507.97,403.91
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,444.61,352.44
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,383.19,300.84
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,315.94,243.49
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,253.6,188.95
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,187.6,131.59
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,130.32,82.84
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,71.85,38.72
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,28.91,3.37
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,26.01,3.96
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,76.95,43.67
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,128.38,84.63
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,192.35,139.05
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,253.0,193.44
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,319.93,252.5
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,382.76,307.59
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,449.01,363.77
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,509.97,413.35
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,571.93,461.86
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,629.62,505.58
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,687.15,547.57
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,739.3,582.93
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,790.0,615.92
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,831.53,641.38
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,873.83,666.82
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,910.83,688.91
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,944.91,708.77
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,972.89,723.84
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,997.57,736.58
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,1015.59,745.46
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,1029.93,752.03
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,1038.42,755.75
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,1043.14,757.17
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,1040.73,753.44
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,1034.55,747.55
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,1023.56,740.24
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,1008.94,730.79
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,986.56,715.87
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,960.91,699.01
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,930.61,681.16
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,897.38,661.29
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,862.55,638.94
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,821.12,612.01
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,773.55,582.94
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,724.42,552.19
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,670.11,515.56
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,615.28,476.47
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,555.44,432.53
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,496.79,387.94
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,432.33,336.7
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,370.66,286.08
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,305.1,231.89
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,244.73,180.58
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,180.16,126.44
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,125.23,81.14
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,69.16,38.9
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,28.04,5.01
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,27.13,7.6
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,69.97,43.02
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,116.91,79.76
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,175.08,127.75
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,139.35,106.6
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,77.46,59.4
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,89.15,68.86
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,100.86,78.11
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,108.17,83.62
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,115.5,89.08
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,173.96,135.92
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,233.72,182.9
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,228.03,177.4
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,221.99,171.81
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,206.81,159.25
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,191.51,146.71
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,230.97,176.85
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,270.8,206.75
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,237.92,181.26
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,205.02,155.82
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,212.59,161.31
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,220.16,166.73
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,167.33,125.9
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,114.73,84.91
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,130.93,97.44
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,147.14,109.84
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,159.89,119.79
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,172.6,129.72
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,155.83,116.53
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,139.17,103.46
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,128.82,95.6
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,118.48,87.72
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,86.69,63.0
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,55.16,38.27
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,152.2,115.04
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,250.09,191.09
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,216.44,165.33
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,183.46,140.08
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,172.82,132.47
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,162.19,124.76
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,141.72,109.11
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,121.63,93.54
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,101.52,77.68
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,81.46,61.52
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,61.95,45.46
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,42.52,29.19
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,26.55,15.54
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,8.67,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,17.36,8.43
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,29.44,18.83
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,41.53,29.18
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,55.08,40.53
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,68.66,51.69
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,45.88,32.65
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,23.17,13.66
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,41.06,28.36
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,58.97,42.85
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,65.77,48.21
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,72.56,53.56
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,110.06,83.43
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,147.9,113.07
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,154.54,118.09
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,161.29,123.25
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,192.2,147.39
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,223.38,171.56
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,236.95,181.57
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,250.56,191.59
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,262.23,200.05
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,273.87,208.49
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,277.51,210.72
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,281.07,212.94
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,347.94,263.13
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,408.92,308.07
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,488.8,368.37
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,575.2,432.26
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,596.88,448.13
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,616.6,462.65
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,566.92,426.12
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,518.28,390.34
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,565.72,428.59
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,611.57,464.63
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,569.46,434.94
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,527.43,405.22
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,513.07,396.3
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,496.95,385.35
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,502.46,391.7
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,491.93,384.12
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,430.55,334.34
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,371.02,284.87
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,306.19,231.07
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,246.17,179.94
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,183.67,126.86
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,129.31,81.56
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,73.33,39.88
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,31.75,7.98
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,29.66,9.85
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,82.79,47.77
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,134.19,88.26
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,197.48,141.32
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,258.57,194.72
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,327.48,254.34
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,391.08,308.59
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,458.04,363.84
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,521.52,414.77
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,587.22,465.77
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,645.97,509.88
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,702.47,550.44
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,756.29,586.18
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,808.91,620.25
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,854.34,648.96
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,897.43,675.76
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,935.4,698.71
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,970.35,719.38
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,998.72,736.65
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,1023.59,751.58
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,1042.48,761.73
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,1057.55,769.47
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,1066.18,774.33
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,1070.85,776.81
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,1069.55,775.93
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,1064.27,772.68
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,1053.09,765.08
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,1038.05,755.15
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,1017.76,742.28
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,993.81,727.14
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,963.56,707.91
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,930.05,686.55
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,890.01,660.75
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,847.5,633.15
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,800.15,602.96
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,750.87,571.03
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,697.34,534.55
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,644.35,495.7
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,583.41,450.46
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,522.79,404.08
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,457.29,352.64
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,393.86,301.06
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,326.27,245.31
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,263.07,191.52
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,195.52,134.57
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,137.19,86.09
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,77.91,41.79
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,34.18,9.43
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.95,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,14.95,5.13
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,27.03,16.89
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,43.96,31.74
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,60.94,46.53
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,79.92,62.67
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,98.97,78.54
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,138.62,111.51
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,182.22,147.43
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,97.03,76.14
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,11.59,4.11
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,204.57,165.61
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,406.11,327.48
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,219.73,176.68
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,26.11,15.98
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,23.7,13.97
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.94
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,235.4,186.32
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,456.52,357.48
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,291.87,228.99
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,125.44,96.03
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,180.0,139.63
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,235.01,182.76
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,220.23,171.01
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,205.41,159.33
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,269.02,208.94
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,332.99,257.98
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,345.29,268.01
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,364.8,283.73
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,422.48,329.05
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,479.16,373.13
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,395.82,309.68
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,308.39,242.08
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,281.23,221.22
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,254.31,200.32
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,344.56,274.69
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,429.68,343.83
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,470.08,378.99
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,496.98,402.63
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,447.4,363.74
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,398.05,324.33
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,343.68,279.76
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,296.5,240.27
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,245.04,196.5
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,196.71,154.73
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,148.6,112.73
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,104.3,74.35
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,61.12,39.78
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,26.51,10.04
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,11.63,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,43.29,18.2
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,97.26,57.03
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,152.31,102.68
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,218.26,160.49
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,281.37,217.83
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,349.94,278.84
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,413.97,334.61
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,480.72,390.41
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,543.37,439.96
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,605.56,486.93
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,663.62,530.42
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,721.05,570.89
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,773.16,605.23
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,823.61,637.63
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,869.28,666.97
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,912.47,694.27
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,949.79,717.28
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,984.01,738.06
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,1012.55,756.4
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,1037.55,772.46
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,1055.49,782.44
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,1069.54,789.99
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,1078.62,795.53
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,1083.71,798.64
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,1082.28,796.56
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,1076.82,792.06
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,1065.39,784.95
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,1050.06,775.44
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,1028.54,761.98
