Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,1003.39,746.21
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,972.36,726.18
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,938.07,703.99
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,896.29,676.94
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,852.27,648.16
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,804.43,617.34
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,754.68,584.73
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,699.9,546.87
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,645.71,506.56
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,584.82,460.46
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,524.25,413.21
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,459.3,360.39
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,396.31,307.61
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,328.54,250.64
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,265.0,195.68
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,198.71,138.8
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,140.91,89.87
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,81.24,44.51
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,36.71,12.13
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,12.92,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,44.95,19.86
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,98.22,57.55
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,152.77,101.96
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,218.12,157.88
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,280.6,213.08
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,349.18,272.25
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,413.18,326.24
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,480.05,380.36
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,542.13,428.73
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,605.15,475.83
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,662.26,517.28
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,720.21,556.99
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,772.96,589.28
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,824.17,619.53
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,868.84,647.44
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,911.06,673.37
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,948.41,695.01
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,982.71,714.48
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,1011.46,732.29
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,1036.7,747.94
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,1055.31,758.65
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,1070.12,767.08
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,1079.07,772.88
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,1084.05,776.38
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,1082.54,776.56
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,1077.04,774.38
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,1065.61,767.5
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,1050.3,758.33
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,1029.25,746.13
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,1004.57,731.63
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,973.15,712.29
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,938.53,690.84
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,899.64,666.45
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,858.04,640.06
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,809.84,608.6
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,759.73,575.51
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,704.74,538.83
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,650.36,499.7
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,589.38,454.56
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,528.68,408.25
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,463.27,357.07
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,399.83,305.64
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,332.28,250.45
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,268.86,196.8
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,201.74,139.81
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,142.98,90.46
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,83.2,45.29
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,38.53,13.45
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,14.15,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,46.82,21.91
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,99.94,59.9
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,153.93,104.08
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,218.6,159.63
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,280.69,214.64
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,348.73,273.67
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,412.12,327.73
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,478.25,382.15
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,539.66,431.17
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,602.09,479.3
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,660.02,521.26
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,715.42,559.45
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,767.38,592.59
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,817.85,623.83
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,862.33,651.2
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,904.42,676.41
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,941.17,697.55
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,974.93,716.35
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,1002.68,732.74
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1026.98,746.84
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,1045.28,755.55
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,1059.83,761.88
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,1068.04,765.75
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1072.36,767.3
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,1070.78,763.75
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,1065.3,757.93
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,1053.95,750.1
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,1038.81,740.07
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,1017.54,725.42
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,992.72,708.71
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,961.71,689.07
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,927.58,667.5
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,887.89,642.79
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,845.63,616.3
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,798.21,587.34
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,748.95,556.72
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,696.81,522.46
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,641.48,483.26
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,580.71,439.71
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,520.32,394.98
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,456.33,346.21
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,394.28,297.08
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,327.17,243.42
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,264.72,191.59
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,198.58,136.37
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,140.7,88.44
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,81.9,44.52
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,37.95,13.73
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,14.45,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,50.38,23.6
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,104.31,61.58
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,159.84,107.06
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,225.64,163.54
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,287.69,218.13
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,355.48,276.27
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,418.86,329.58
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,484.91,383.05
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,546.51,430.49
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,608.99,476.66
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,666.62,519.17
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,721.7,557.81
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,773.35,591.85
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,823.38,624.21
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,868.13,652.72
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,910.46,679.29
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,947.41,702.27
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,981.35,723.14
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,1008.75,740.82
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,1032.66,756.28
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,1050.98,768.14
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,1065.52,778.06
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,1074.24,783.86
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,1079.03,787.27
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,1076.85,785.16
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,1070.73,780.64
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,1059.24,773.88
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,1043.92,764.74
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,1022.01,751.31
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,996.56,735.58
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,965.33,716.72
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,930.96,695.64
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,891.2,669.68
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,848.92,641.81
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,800.9,610.39
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,751.06,577.31
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,696.1,538.98
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,641.88,498.35
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,581.52,452.79
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,521.54,406.32
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,456.76,354.19
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,394.21,302.35
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,327.25,246.7
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,264.96,193.47
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,198.89,137.59
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,141.37,89.63
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,82.76,45.56
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,38.85,14.88
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,6.88,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,13.51,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,45.31,25.98
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,89.34,59.34
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,124.49,90.63
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,158.57,121.18
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,207.26,161.07
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,264.55,208.17
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,318.69,253.15
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,373.07,297.47
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,470.92,376.62
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,584.43,467.14
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,584.9,465.21
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,564.02,445.97
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,578.86,455.07
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,592.95,463.02
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,742.01,579.97
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,895.31,690.3
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,936.08,716.03
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,974.41,740.31
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,1004.61,759.7
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,1031.52,776.76
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,1056.09,790.95
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1077.18,802.74
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,1087.4,808.51
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,1093.65,811.77
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,1096.62,811.72
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,1095.48,809.08
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,1084.08,801.02
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,1068.7,790.51
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,1048.65,777.41
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,1024.66,761.79
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,993.6,741.46
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,959.15,718.87
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,914.22,689.01
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,867.51,657.78
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,818.53,625.43
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,767.66,591.38
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,713.78,553.85
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,658.35,512.7
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,598.67,467.14
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,537.72,419.73
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,472.81,367.85
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,409.22,315.3
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,341.3,258.21
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,277.49,203.02
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,210.19,145.21
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,149.97,94.12
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,88.65,47.6
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,42.17,15.77
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,8.85,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,17.21,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,42.21,25.61
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,77.09,52.32
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,114.87,83.89
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,156.09,118.64
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,196.17,152.43
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,238.29,187.18
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,301.02,237.3
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,375.34,295.75
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,450.81,354.68
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,539.84,422.74
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,634.54,494.15
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,737.99,568.95
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,790.15,602.77
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,840.93,635.31
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,885.5,662.85
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,927.52,688.26
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,962.91,709.2
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,994.99,727.81
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,1022.02,744.49
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,1045.5,758.9
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,1057.26,764.28
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,1064.68,767.04
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,1072.01,770.75
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,1075.54,772.14
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,1024.88,739.23
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,959.53,693.9
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,944.21,683.53
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,926.46,671.24
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,902.12,653.91
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,875.59,635.21
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,833.3,606.67
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,790.1,577.45
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,714.35,524.55
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,638.06,470.76
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,708.09,526.58
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,748.5,558.7
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,654.27,491.79
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,567.16,428.41
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,495.1,375.82
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,430.99,327.84
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,376.33,286.32
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,324.88,246.18
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,270.39,203.58
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,218.34,161.52
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,165.33,118.15
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,117.7,79.24
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,71.37,43.71
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,34.2,15.74
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,20.75,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,50.66,29.93
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,99.46,65.09
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,149.79,106.16
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,209.63,156.82
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,243.86,189.47
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,269.79,213.54
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,355.05,283.4
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,455.96,365.35
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,491.84,393.8
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,520.18,415.25
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,564.06,447.96
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,605.37,477.72
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,601.5,470.26
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,581.83,450.67
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,611.23,471.34
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,639.35,490.66
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,692.43,528.65
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,747.05,566.96
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,788.78,595.01
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,824.94,618.91
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,799.05,596.4
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,775.82,575.97
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,741.0,549.06
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,697.1,515.97
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,734.47,542.87
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,763.11,563.44
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,598.41,445.04
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,435.87,324.9
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,493.13,368.42
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,555.22,413.96
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,445.96,334.37
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,345.97,260.25
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,457.91,346.86
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,556.44,420.98
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,463.17,352.24
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,371.08,283.57
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,331.03,254.09
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,292.03,224.88
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,412.13,322.38
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,490.41,383.24
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,427.97,332.89
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,368.48,284.16
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,304.76,231.9
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,244.92,181.73
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,182.27,129.93
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,129.26,86.88
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,76.96,47.05
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,36.89,17.77
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,9.34,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,18.49,1.47
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,48.24,30.59
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,86.91,60.99
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,127.57,92.79
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,180.62,136.31
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,112.37,85.95
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,21.23,12.31
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,75.43,57.58
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,130.07,102.08
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,308.58,248.04
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,512.28,408.16
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,289.38,232.72
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,33.84,22.03
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,135.07,103.74
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,238.15,184.3
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,250.86,193.25
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,263.63,202.37
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,182.63,139.07
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,101.89,75.38
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,80.95,58.71
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,60.09,42.1
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,122.51,91.06
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,185.48,139.54
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,273.75,206.84
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,362.76,273.4
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,579.02,436.13
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,786.36,584.37
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,897.07,668.71
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,991.65,735.91
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,969.57,721.35
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,944.54,705.53
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,760.62,574.08
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,578.39,435.47
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,704.64,536.74
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,800.59,611.5
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,753.5,579.85
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,705.31,546.52
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,652.2,507.54
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,598.98,467.66
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,540.35,423.28
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,482.95,378.71
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,422.0,329.68
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,363.57,281.49
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,299.56,228.46
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,242.44,180.22
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,182.24,129.97
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,130.08,87.1
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,78.35,47.95
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,39.42,19.86
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,16.71,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,11.3,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,22.27,4.68
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,56.54,33.65
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,104.14,69.1
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,154.09,109.6
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,213.69,159.67
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,138.31,105.71
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,32.83,21.77
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,57.02,41.68
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,81.25,61.28
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,89.52,67.63
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,97.8,73.94
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,111.47,84.5
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,125.17,94.97
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,133.03,100.53
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,140.89,106.04
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,168.86,127.51
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,197.16,148.97
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,216.98,163.67
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,236.92,178.36
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,221.43,166.36
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,205.89,154.37
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,302.66,227.8
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,408.2,306.12
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,409.99,307.74
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,411.61,309.5
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,298.3,225.29
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,182.56,137.26
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,180.01,135.44
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,177.41,133.49
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,169.92,127.72
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,162.46,121.99
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,256.05,194.52
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,355.59,270.25
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,304.36,231.32
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,259.63,197.27
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,346.11,265.43
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,427.92,328.76
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,358.45,275.98
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,296.69,228.71
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,198.27,152.79
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,102.67,77.28
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,101.22,76.46
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,99.75,75.56
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,83.69,62.9
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,67.67,50.06
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,101.47,74.1
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,120.34,83.63
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,72.67,46.95
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,35.07,18.62
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.97,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.85,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,11.08,3.26
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,18.32,9.46
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,27.02,16.82
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,35.72,24.07
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,97.6,74.59
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,161.98,126.34
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,230.31,180.37
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,305.07,239.04
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,331.12,258.39
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,354.77,275.35
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,415.38,320.95
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,479.97,368.53
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,534.54,407.47
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,586.5,443.81
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,719.56,543.26
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,862.91,642.49
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,901.98,664.67
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,939.22,685.85
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,966.57,699.8
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,985.41,707.98
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,1006.0,717.5
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,1023.4,724.78
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,1032.6,728.75
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,1038.21,730.56
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,1038.61,728.79
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,1035.31,724.92
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,1024.99,718.34
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,1011.08,709.72
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,992.41,698.8
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,970.16,685.73
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,941.19,668.0
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,909.21,648.4
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,870.41,624.8
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,829.19,599.48
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,782.96,571.39
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,737.27,543.26
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,685.62,509.22
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,632.59,472.01
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,573.17,429.55
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,514.17,386.07
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,451.97,338.18
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,391.4,290.08
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,325.53,237.75
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,264.3,187.55
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,200.51,135.11
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,144.59,89.68
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,86.92,47.29
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,43.27,18.56
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,12.29,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,25.95,8.78
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,62.59,36.74
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,111.62,73.88
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,69.36,47.14
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,105.23,82.31
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,213.51,171.07
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,180.83,144.48
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,140.77,111.0
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,130.99,102.49
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,121.22,94.03
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,124.65,96.32
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,128.09,98.6
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,136.44,104.8
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,144.8,110.97
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,132.58,100.84
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,120.39,90.83
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,183.74,140.37
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,247.79,189.29
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,184.6,140.2
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,121.52,90.83
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,171.59,129.86
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,222.0,168.37
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,212.21,160.72
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,202.37,153.17
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,190.0,143.37
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,177.62,133.59
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,391.98,297.78
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,610.25,456.1
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,453.0,341.14
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,300.28,226.93
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,225.97,171.15
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,152.53,114.71
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,215.29,163.85
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,277.85,212.13
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,179.69,136.74
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,83.25,61.06
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,65.3,46.97
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,47.37,32.71
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,40.59,27.42
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,33.81,22.06
