Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,33.32,21.76
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,32.83,21.45
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,27.51,17.22
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,22.19,12.91
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,17.36,8.89
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,12.53,4.8
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,8.19,1.08
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.85,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.93,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,11.3,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,22.07,9.37
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,46.57,31.51
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,75.76,55.33
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,108.55,82.61
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,144.72,112.83
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,118.92,93.3
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,86.11,66.65
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,95.35,74.09
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,104.61,81.41
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,116.81,90.9
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,129.03,100.28
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,158.63,123.53
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,188.57,146.66
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,164.3,126.74
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,139.89,106.88
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,117.42,88.9
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,95.0,70.94
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,210.87,162.03
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,328.61,251.01
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,340.12,258.91
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,351.57,267.18
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,393.03,297.26
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,428.17,322.22
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,292.97,221.95
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,156.01,117.42
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,165.84,125.1
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,175.65,132.47
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,130.88,97.75
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,86.36,62.92
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,135.6,101.52
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,184.9,139.51
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,254.64,192.95
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,324.33,245.45
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,342.89,259.64
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,355.4,269.53
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,566.25,436.55
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,729.27,558.6
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,677.41,521.17
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,624.54,482.58
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,565.88,439.29
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,507.74,395.02
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,445.4,345.6
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,385.2,296.33
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,320.79,242.82
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,260.75,191.64
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,197.94,138.46
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,142.89,92.41
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,87.11,50.04
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,44.54,21.0
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,12.09,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,12.78,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,31.95,12.49
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,71.66,39.58
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,126.17,80.41
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,180.77,126.68
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,243.96,181.66
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,200.47,156.49
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,115.27,90.68
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,131.89,103.92
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,148.55,116.84
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,150.54,117.53
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,152.52,118.25
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,182.05,141.14
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,212.09,164.04
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,256.14,197.51
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,300.96,230.94
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,372.49,284.74
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,441.31,335.37
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,559.71,422.73
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,683.43,510.51
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,856.45,638.21
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,1024.94,748.24
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,1038.24,753.23
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,1047.55,757.23
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,1054.78,761.04
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,1058.3,762.61
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,1056.08,761.21
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,1050.14,757.62
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,1037.54,749.45
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,1021.35,739.15
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,999.73,724.56
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,974.78,707.95
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,944.31,690.1
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,910.89,670.26
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,872.0,645.77
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,830.69,619.48
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,786.63,591.06
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,738.03,559.15
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,684.62,522.91
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,630.45,483.84
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,571.49,440.83
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,513.04,396.75
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,449.63,347.57
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,388.41,298.31
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,324.4,245.63
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,264.7,195.02
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,201.51,141.4
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,146.09,94.93
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,89.97,52.16
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,47.0,22.81
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,12.9,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,14.74,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,33.45,15.41
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,71.74,42.92
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,122.53,81.42
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,116.9,86.23
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,86.94,67.84
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,98.18,76.86
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,109.41,85.58
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,158.48,125.05
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,211.76,167.05
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,229.87,180.05
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,247.71,192.64
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,286.19,221.48
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,325.65,250.53
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,443.28,339.64
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,569.75,431.72
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,722.95,546.32
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,889.38,660.06
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,920.54,677.31
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,952.95,696.53
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,979.47,713.2
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,1002.79,727.88
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,1017.47,736.14
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,1028.56,742.24
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,1035.5,746.82
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,1038.86,749.27
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,1037.13,747.61
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,1031.82,743.79
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,1018.99,736.72
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,1002.7,727.51
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,981.61,713.79
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,957.31,698.03
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,926.71,679.15
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,893.34,658.37
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,858.87,636.97
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,818.11,611.05
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,771.07,581.23
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,722.57,549.92
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,668.61,512.25
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,614.4,472.66
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,556.65,430.18
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,499.28,386.63
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,436.94,337.23
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,377.23,288.54
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,313.68,236.62
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,254.7,187.13
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,193.49,135.79
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,140.28,91.79
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,85.88,50.52
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,44.66,22.21
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,13.36,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,14.74,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,30.73,15.8
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,66.72,43.2
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,113.47,79.24
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,161.09,118.09
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,217.7,165.23
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,169.62,131.98
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,97.74,75.39
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,89.5,68.28
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,81.25,61.16
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,96.81,73.42
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,112.41,85.56
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,148.79,114.17
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,185.56,142.63
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,180.51,138.02
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,175.42,133.48
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,161.03,121.72
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,146.58,110.0
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,149.59,111.99
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,152.62,113.98
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,138.57,102.93
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,124.46,91.85
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,169.12,126.26
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,214.06,160.41
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,215.14,161.13
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,216.16,161.87
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,201.82,150.95
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,187.46,140.01
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,241.62,181.72
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,295.89,223.24
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,392.07,296.3
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,482.08,363.62
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,391.98,296.51
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,298.83,226.33
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,238.17,180.49
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,178.25,134.54
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,259.3,198.48
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,336.07,258.44
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,204.25,156.8
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,75.47,55.0
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,226.53,177.71
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,363.44,285.36
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,246.79,192.95
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,143.93,111.24
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,121.46,93.72
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,99.51,76.29
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,78.14,58.92
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,56.87,41.28
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,38.58,25.85
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,20.27,10.19
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,10.13,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.85,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,17.37,7.5
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,42.09,28.66
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,67.26,49.85
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,96.87,73.73
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,129.49,100.06
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,140.8,109.71
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,148.55,115.85
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,158.39,123.45
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,167.75,130.51
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,187.67,145.65
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,207.77,160.75
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,291.94,226.63
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,377.7,292.45
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,461.38,355.78
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,546.06,418.61
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,529.72,404.02
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,509.18,386.57
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,531.4,401.56
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,553.32,416.07
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,420.48,317.57
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,286.83,216.31
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,180.41,135.41
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,74.72,53.24
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,107.44,79.02
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,140.26,104.73
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,208.7,157.67
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,277.43,209.99
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,236.65,178.96
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,196.04,148.0
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,121.39,90.28
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,47.48,32.13
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,44.07,29.5
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,40.67,26.84
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,93.46,68.79
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,146.55,110.62
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,292.19,226.19
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,434.68,336.3
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,237.9,185.04
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,53.19,37.47
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,118.34,90.47
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,183.26,142.95
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,100.15,76.4
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,18.34,9.54
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,15.44,7.21
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,12.54,4.83
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,9.64,2.41
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,6.75,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,4.33,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.47,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.89,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,6.74,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,10.6,3.29
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,14.95,7.03
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,19.29,10.74
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,46.36,33.5
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,73.49,55.91
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,68.16,51.16
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,62.84,46.47
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,38.17,25.92
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.52,5.5
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,37.71,25.25
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,61.93,44.72
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,103.59,77.87
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,145.55,110.68
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,425.34,331.37
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,709.32,539.29
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,544.86,413.74
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,357.82,270.02
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,561.57,424.19
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,771.36,572.96
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,648.91,481.65
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,521.73,387.01
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,491.35,365.48
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,460.56,343.04
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,552.89,411.31
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,651.25,481.64
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,423.53,318.22
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,190.12,142.69
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,373.65,283.13
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,559.03,417.42
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,485.36,363.79
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,419.33,316.09
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,253.86,193.12
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,91.06,66.97
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,58.07,41.07
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,25.14,14.71
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,69.67,50.67
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,114.35,86.44
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,205.9,160.0
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,292.58,227.65
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,147.56,114.11
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,12.54,4.74
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,10.61,3.21
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,8.68,1.63
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,6.75,0.01
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,4.82,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,3.37,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.93,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.96,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,15.21,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,38.56,21.43
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,76.01,48.58
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,124.96,86.1
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,131.98,98.67
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,121.9,94.98
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,111.53,86.71
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,99.66,76.81
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,120.1,93.14
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,140.61,109.25
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,176.96,137.57
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,214.15,165.99
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,274.54,211.96
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,334.57,256.45
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,372.89,283.8
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,412.0,311.37
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,328.86,248.95
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,239.97,181.45
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,260.5,196.62
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,281.11,211.31
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,310.66,232.94
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,340.34,254.45
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,409.39,304.09
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,472.99,348.6
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,363.92,270.05
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,250.74,187.01
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,232.41,173.72
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,214.05,160.03
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,214.4,160.42
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,214.71,160.74
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,416.29,312.06
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,605.97,446.02
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,637.71,469.5
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,670.27,494.43
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,606.38,449.7
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,540.43,403.46
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,407.22,307.74
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,273.56,207.91
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,230.62,176.05
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,188.57,144.06
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,154.14,117.9
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,120.14,91.58
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,102.61,77.92
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,85.12,64.09
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,72.51,54.16
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,59.92,44.06
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,47.33,33.69
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,34.76,23.16
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,24.12,14.15
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,13.5,5.05
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,6.75,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,11.09,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,22.2,11.89
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,45.22,31.67
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,68.51,51.36
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,94.23,72.41
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,122.29,95.17
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,171.66,133.98
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,228.81,178.49
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,302.81,235.34
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,386.46,298.38
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,428.04,328.29
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,468.26,356.62
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,400.25,304.72
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,317.52,240.65
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,473.05,358.07
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,642.25,477.73
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,626.04,462.4
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,598.03,440.66
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,756.73,555.82
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,919.84,664.23
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,854.78,615.77
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,775.13,557.19
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,817.59,587.16
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,865.0,618.51
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,947.95,677.76
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,1018.03,721.0
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,1015.62,718.62
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,1009.78,715.23
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,998.08,707.49
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,983.08,697.88
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,961.89,685.43
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,942.33,674.11
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,912.0,655.98
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,879.0,636.17
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,843.73,614.79
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,805.45,591.27
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,759.69,563.11
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,712.49,533.51
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,659.48,498.87
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,606.12,461.83
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,549.36,421.52
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,493.16,380.06
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,432.13,332.73
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,373.53,285.71
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,312.34,235.51
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,255.46,187.65
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,195.17,137.07
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,142.53,93.47
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,89.65,53.14
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,49.11,25.4
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,15.01,0.1
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.89,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.86,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,45.4,32.32
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,87.05,66.23
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,52.18,37.47
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,17.38,8.74
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,33.82,22.18
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,50.28,35.39
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,105.78,79.54
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,161.74,122.73
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,344.25,262.14
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,529.53,394.3
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,694.75,514.3
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,869.03,631.13
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,903.63,649.62
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,935.93,668.3
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,960.58,683.46
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,982.23,696.89
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,997.09,707.05
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,1014.7,719.07
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,1021.67,724.55
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,1025.17,728.09
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,854.06,616.59
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,662.52,479.7
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,839.91,612.64
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,987.7,711.63
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,876.4,638.07
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,756.85,552.74
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,829.86,611.28
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,880.09,647.91
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,841.91,623.45
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,801.58,598.09
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,754.97,568.86
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,707.06,538.25
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,655.77,502.32
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,603.79,464.72
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,546.92,422.88
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,490.63,380.24
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,430.37,332.78
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,372.42,285.78
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,311.01,235.44
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,254.01,187.5
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,194.54,137.48
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,141.74,93.68
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,89.84,53.98
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,49.29,26.01
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,15.49,1.31
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,12.01,0.0
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,48.33,22.9
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,92.45,52.54
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,149.06,96.45
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,205.09,144.48
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,268.32,199.29
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,329.93,252.83
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,394.71,307.47
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,456.02,357.07
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,519.19,406.01
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,578.13,449.78
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,637.3,491.88
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,691.22,531.23
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,745.43,567.95
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,793.43,598.94
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,839.55,628.27
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,881.78,655.54
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,921.54,681.0
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,955.46,701.11
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,986.32,719.14
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,1011.51,734.43
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,1033.28,747.58
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,1049.52,757.77
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,1062.12,765.8
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,1069.02,769.86
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,1072.15,771.7
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,1068.49,767.9
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,1061.08,761.91
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,1048.46,753.8
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,1032.2,743.52
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,1009.52,729.74
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,983.51,713.9
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,952.39,694.3
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,918.3,672.77
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,878.89,648.04
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,837.1,621.53
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,789.83,591.54
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,740.9,560.03
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,689.16,525.25
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,634.82,485.95
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,576.27,442.98
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,518.1,398.99
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,456.01,349.99
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,395.77,301.04
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,331.03,247.89
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,270.75,197.01
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,208.54,144.67
