Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,153.23,98.44
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,97.19,55.71
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,53.3,26.19
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,14.29,1.61
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,12.79,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,49.28,24.5
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,92.74,53.83
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,149.04,97.24
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,205.18,144.77
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,268.73,198.88
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,329.06,249.64
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,394.06,302.14
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,454.83,350.95
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,517.51,399.56
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,575.96,442.96
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,634.61,485.0
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,688.89,523.88
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,740.56,558.46
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,788.49,588.58
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,834.55,617.02
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,876.13,642.8
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,915.29,666.79
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,948.28,685.94
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,978.2,703.08
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,1002.92,717.63
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,1024.29,730.15
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,1040.73,738.23
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,1053.6,744.2
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,1059.82,747.67
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,1062.35,749.08
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,1058.69,747.6
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,1051.37,744.04
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,1038.92,737.42
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,1022.9,728.68
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,1000.59,716.04
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,975.05,701.37
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,944.91,684.24
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,911.85,665.02
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,873.0,641.72
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,831.81,616.51
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,785.67,588.35
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,739.86,559.88
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,686.76,524.41
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,632.84,485.94
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,574.27,443.16
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,516.18,399.33
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,454.03,350.29
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,393.39,300.97
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,330.03,249.14
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,270.73,199.16
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,208.08,146.22
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,152.88,100.03
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,98.03,57.82
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,54.94,28.37
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,15.92,3.23
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,18.46,3.39
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,38.58,24.73
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,67.69,48.31
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,100.85,75.4
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,135.91,103.98
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,175.51,136.52
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,215.95,170.12
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,257.01,203.46
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,205.57,162.45
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,144.42,112.3
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,158.52,123.08
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,172.8,133.79
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,229.07,177.91
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,290.03,224.89
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,301.0,232.19
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,307.7,236.35
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,367.36,281.42
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,424.1,323.55
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,521.11,395.47
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,615.79,463.8
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,510.69,385.43
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,408.15,307.98
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,368.89,278.38
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,323.83,244.17
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,473.11,356.02
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,624.24,464.64
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,487.4,365.04
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,351.7,264.48
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,285.43,215.43
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,219.55,165.72
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,200.16,150.79
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,180.83,135.83
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,544.82,421.87
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,865.45,650.43
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,826.03,621.83
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,785.07,594.52
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,741.66,566.58
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,695.61,535.39
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,564.23,435.92
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,450.53,347.82
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,423.88,328.92
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,393.38,306.01
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,388.45,301.94
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,368.03,283.68
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,308.16,234.37
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,251.56,186.94
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,194.5,139.24
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,144.2,97.59
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,93.41,58.45
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,53.23,30.17
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,18.18,5.14
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,16.9,3.77
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,51.31,28.55
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,91.52,56.57
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,142.94,96.17
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,162.99,120.23
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,165.26,127.38
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,200.33,155.8
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,236.82,184.81
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,285.18,222.59
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,336.83,262.33
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,275.92,213.94
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,200.07,152.91
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,356.4,274.82
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,523.45,399.62
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,651.72,497.36
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,794.89,600.88
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,748.84,562.73
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,680.28,506.98
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,805.2,600.75
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,934.9,689.37
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,958.66,703.69
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,979.44,716.76
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,994.87,725.19
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,1013.25,735.64
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,1019.54,739.16
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,1022.37,740.62
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,1017.73,737.62
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,1009.68,732.58
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,851.14,623.59
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,678.33,495.01
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,822.12,604.66
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,934.24,682.34
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,908.97,666.66
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,876.51,647.01
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,713.94,532.59
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,559.86,416.55
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,647.07,487.13
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,702.8,532.44
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,538.51,409.06
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,394.23,298.17
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,455.51,348.65
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,485.74,372.77
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,426.43,325.89
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,369.52,280.09
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,309.26,231.26
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,253.5,185.06
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,194.05,136.18
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,142.98,94.6
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,92.72,56.48
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,53.16,29.23
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,17.89,5.4
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,19.33,6.21
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,51.77,29.8
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,92.05,58.94
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,141.5,97.66
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,134.64,100.13
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,106.05,81.86
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,154.92,120.66
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,207.96,162.52
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,329.33,258.39
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,480.14,376.22
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,535.39,418.7
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,592.23,461.69
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,643.65,500.32
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,695.01,538.21
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,742.34,571.66
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,788.9,603.34
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,828.98,630.65
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,867.25,656.58
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,896.39,674.95
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,925.37,693.21
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,948.68,708.67
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,969.16,722.29
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,985.63,731.78
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,999.14,739.33
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,1004.58,742.43
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,1006.77,743.49
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,750.38,561.23
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,473.93,351.21
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,444.94,330.8
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,415.97,309.69
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,345.23,257.84
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,271.02,202.7
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,372.58,279.71
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,468.4,350.77
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,377.81,283.82
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,285.81,215.0
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,499.09,383.38
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,671.96,514.35
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,575.94,441.09
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,489.36,374.94
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,477.05,367.08
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,454.98,350.81
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,316.32,244.17
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,199.36,153.49
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,168.2,129.49
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,138.76,106.46
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,138.27,103.95
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,129.33,93.3
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,84.62,58.4
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,46.48,29.36
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,21.02,7.96
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,18.86,7.0
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,57.07,32.75
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,100.46,62.42
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,160.08,108.74
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,216.82,157.49
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,281.12,213.16
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,343.92,267.43
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,412.59,325.27
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,475.19,376.17
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,539.22,426.21
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,599.99,470.99
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,661.58,514.41
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,717.14,553.7
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,770.01,588.01
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,820.18,618.74
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,868.65,647.62
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,909.98,671.74
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,948.71,693.71
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,982.32,711.02
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,1012.82,726.07
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,1037.19,740.5
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,1058.04,752.79
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,1074.73,761.04
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,1087.75,767.1
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,1093.53,770.34
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,1095.47,771.42
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,1091.57,769.05
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,1083.86,764.51
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,1069.88,755.7
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,1052.22,744.77
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,1029.53,731.32
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,1003.41,715.79
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,971.68,697.12
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,936.91,676.47
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,896.01,650.86
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,852.78,623.6
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,805.18,591.98
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,755.83,559.02
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,701.41,522.71
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,647.38,484.08
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,588.69,441.23
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,530.24,397.46
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,466.82,349.15
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,405.54,301.02
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,340.25,249.03
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,279.4,199.12
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,215.73,147.05
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,159.44,101.29
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,103.29,59.12
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,58.87,29.52
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,16.69,4.15
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,18.84,6.31
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,57.81,32.6
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,100.49,62.77
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,154.31,104.92
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,208.72,150.86
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,269.33,202.47
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,327.25,251.53
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,389.85,303.15
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,448.8,351.37
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,509.9,399.9
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,566.74,443.23
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,624.24,485.78
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,677.09,524.9
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,729.4,562.16
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,776.9,593.58
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,822.92,623.56
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,863.73,649.17
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,902.32,672.97
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,929.84,689.31
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,958.18,706.2
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,982.04,721.2
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,1002.73,734.17
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,1017.23,741.93
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,1028.3,747.57
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,1032.95,750.05
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,1034.16,750.45
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,1027.37,746.07
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,1023.4,743.72
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,1009.37,734.59
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,992.07,723.49
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,964.94,705.98
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,935.35,686.92
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,903.66,666.44
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,869.6,644.33
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,702.55,525.15
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,543.95,405.69
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,561.31,421.5
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,567.54,428.27
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,464.7,352.03
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,374.7,284.28
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,297.79,227.06
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,228.61,174.63
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,173.77,132.79
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,122.8,93.25
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,104.32,79.03
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,85.91,64.55
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,112.68,83.99
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,128.8,93.18
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,84.34,58.33
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,45.87,28.9
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,22.02,8.75
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,23.06,9.7
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,52.24,32.25
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,90.46,61.21
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,134.93,96.39
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,135.06,101.41
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,121.87,93.72
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,145.91,112.62
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,170.74,131.88
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,157.3,120.87
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,142.39,108.6
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,153.76,117.0
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,165.25,125.4
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,182.75,138.7
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,200.51,152.13
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,169.79,127.69
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,138.81,103.17
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,280.21,211.85
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,422.83,317.86
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,643.69,485.5
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,873.65,650.75
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,691.5,515.29
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,491.62,363.83
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,370.06,275.03
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,244.47,181.19
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,322.31,239.19
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,407.08,314.02
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,320.32,237.32
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,240.52,178.25
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,418.79,311.45
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,598.46,439.85
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,663.1,487.69
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,728.55,535.68
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,768.4,567.39
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,797.59,591.77
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,749.83,557.0
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,701.53,522.1
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,659.4,492.55
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,617.48,462.85
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,533.74,402.78
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,453.65,344.44
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,432.0,328.82
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,413.9,315.39
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,332.02,253.81
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,254.38,194.51
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,210.46,160.83
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,171.44,130.99
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,147.39,110.99
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,121.25,88.6
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,78.61,55.08
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,41.17,25.95
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,20.7,8.26
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,7.86,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,26.14,12.22
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,60.56,36.25
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,102.96,66.72
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,157.09,109.5
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,209.8,154.36
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,270.86,206.7
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,328.99,256.26
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,392.17,308.85
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,451.05,357.12
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,512.2,405.71
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,569.57,449.31
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,628.27,492.45
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,680.98,530.12
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,733.39,566.0
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,728.26,556.46
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,706.09,534.37
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,804.86,607.22
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,905.32,673.25
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,939.04,691.11
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,970.18,707.35
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,994.83,719.88
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,1016.27,729.96
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,1032.88,735.8
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,1046.13,739.29
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,1051.92,741.0
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,1054.14,740.63
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,1051.79,736.13
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,1045.86,729.57
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,1033.39,722.39
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,1017.45,713.27
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,996.13,700.37
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,971.53,685.51
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,941.55,667.18
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,908.69,647.08
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,871.21,624.67
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,831.25,600.5
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,785.15,572.62
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,739.18,544.45
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,687.97,510.9
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,635.73,474.45
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,578.23,433.25
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,521.1,391.13
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,460.21,345.0
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,400.27,298.09
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,337.66,248.38
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,278.76,200.1
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,216.99,149.37
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,161.63,103.89
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,106.36,61.89
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,62.24,32.06
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,23.47,9.22
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,10.81,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,25.75,11.76
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,62.28,35.52
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,104.76,66.12
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,157.29,107.89
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,141.33,105.32
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,97.4,75.65
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,126.07,98.8
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,155.5,122.17
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,225.26,177.99
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,302.16,238.81
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,199.59,156.65
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,91.96,69.07
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,237.71,185.27
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,387.54,299.83
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,280.58,216.27
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,168.42,127.86
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,214.56,163.68
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,261.15,199.2
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,399.2,303.65
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,536.7,403.75
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,598.4,448.23
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,655.66,489.35
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,691.71,515.13
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,727.55,540.71
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,587.75,439.22
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,440.23,343.86
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,384.93,289.52
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,324.52,244.7
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,460.51,347.33
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,595.91,446.08
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,775.2,585.1
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,927.76,696.8
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,897.83,676.04
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,865.5,654.77
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,783.83,597.24
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,705.13,538.41
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,668.92,514.51
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,630.52,488.32
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,547.82,425.61
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,470.67,366.37
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,400.12,312.74
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,333.47,261.35
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,324.98,255.1
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,306.38,239.48
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,257.72,200.06
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,213.3,163.76
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,167.94,126.23
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,126.62,92.2
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,86.82,60.59
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,52.76,34.38
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,26.08,12.76
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.78,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.6,3.22
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.88,8.74
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,23.15,14.24
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,29.92,20.09
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,36.69,25.86
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,43.95,31.9
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,51.21,37.85
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,101.09,79.54
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,151.09,120.62
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,169.01,134.66
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,187.27,148.87
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,150.95,118.89
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,114.36,88.71
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,108.56,83.79
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,102.75,78.87
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,110.57,85.08
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,118.41,91.27
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,129.15,99.63
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,139.93,107.97
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,212.86,166.09
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,286.38,223.63
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,290.61,226.7
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,294.8,229.92
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,430.11,334.77
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,561.53,449.73
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,489.92,379.03
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,418.37,324.52
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,519.19,403.04
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,624.01,482.29
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,601.96,464.89
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,579.59,447.84
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,402.08,313.66
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,230.92,179.86
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,333.45,261.08
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,430.58,335.66
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,351.65,274.73
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,272.39,213.14
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,192.66,150.69
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,114.29,88.01
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,158.42,124.25
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,201.54,159.29
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,139.32,109.36
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,78.34,59.69
