Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,67.67,51.2
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,57.01,42.53
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,121.0,88.93
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,156.83,107.25
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,103.81,65.17
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,61.94,35.33
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,25.6,12.12
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,27.52,12.79
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,68.28,37.67
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,114.24,70.87
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,171.59,117.32
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,227.77,166.65
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,290.24,221.63
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,350.35,273.99
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,414.91,328.49
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,475.08,378.39
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,536.77,427.82
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,594.48,472.63
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,652.32,516.14
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,704.27,553.64
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,756.19,588.36
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,803.38,619.09
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,848.71,648.03
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,889.71,674.88
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,928.24,699.83
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,960.9,719.29
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,990.51,736.6
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,1014.95,750.4
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,1036.03,761.99
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,1051.63,770.04
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,1063.66,775.88
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,1070.06,779.71
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,1072.77,781.34
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,1069.28,779.13
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,1062.1,774.73
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,1049.29,766.82
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,1032.91,756.73
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,1010.62,741.43
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,985.01,724.09
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,953.91,704.19
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,919.88,682.35
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,881.42,657.79
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,840.56,631.42
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,794.18,602.16
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,746.1,571.25
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,694.0,535.86
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,641.89,497.71
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,584.2,454.92
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,526.74,410.98
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,465.44,362.0
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,405.85,312.96
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,342.31,259.93
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,282.94,209.02
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,221.15,156.23
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,165.9,109.32
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,110.13,65.53
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,64.91,33.94
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,25.07,10.79
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,13.76,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,29.01,14.03
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,69.32,39.14
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,113.97,71.38
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,169.54,116.07
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,224.87,163.98
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,286.7,217.65
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,346.5,268.97
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,410.22,321.98
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,470.14,371.14
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,531.2,419.64
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,589.04,463.45
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,647.28,506.07
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,700.44,544.35
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,752.81,579.5
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,798.84,609.47
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,844.96,639.12
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,885.6,664.36
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,923.85,687.7
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,957.24,707.55
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,987.73,725.33
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,1012.7,740.54
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,1034.41,753.63
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,1051.22,762.43
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,1064.58,769.09
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,1070.9,772.85
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,1073.57,774.45
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,1070.58,772.58
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,1063.95,768.54
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,1051.71,761.03
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,1035.91,751.36
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,1013.7,737.61
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,988.15,721.75
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,957.62,702.32
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,924.16,680.94
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,885.74,656.45
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,844.9,630.15
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,799.02,599.7
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,751.4,567.8
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,700.86,533.55
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,647.69,494.94
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,589.68,452.11
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,531.95,408.3
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,470.86,360.7
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,411.11,312.67
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,347.01,260.48
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,287.11,210.21
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,225.28,157.8
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,169.38,110.58
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,112.78,66.56
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,67.0,34.89
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,26.83,11.91
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,13.76,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,11.58,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,29.79,13.42
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,72.75,38.23
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,119.99,72.18
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,177.1,118.08
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,233.2,166.36
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,295.11,219.49
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,355.92,271.24
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,418.77,323.02
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,478.05,369.69
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,538.66,415.43
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,594.25,455.63
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,649.42,493.93
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,700.81,529.68
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,752.08,562.72
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,797.61,590.57
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,841.03,616.59
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,880.54,640.91
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,917.56,663.43
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,948.41,680.52
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,976.11,695.55
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,999.49,709.21
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,1019.57,720.88
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,1034.74,728.86
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,1046.47,734.85
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,1051.69,738.43
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,1053.31,740.0
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,1049.34,737.45
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,1041.81,732.82
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,1028.26,725.42
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,1011.26,715.97
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,916.54,657.14
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,817.61,587.61
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,737.41,533.52
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,664.92,483.25
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,679.54,497.47
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,690.82,508.48
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,650.69,482.29
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,609.86,455.43
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,594.43,446.87
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,572.3,432.65
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,513.47,390.14
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,457.97,349.14
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,361.43,275.58
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,278.69,212.25
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,238.6,181.05
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,199.62,149.93
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,160.62,118.35
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,123.24,87.81
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,86.73,58.98
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,53.95,33.85
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,28.81,15.3
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.8,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,12.47,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,31.01,14.74
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,72.42,39.35
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,119.11,73.41
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,175.29,118.74
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,230.5,166.16
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,291.8,218.77
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,351.04,268.85
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,413.66,319.99
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,473.68,368.54
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,534.68,416.39
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,591.69,459.08
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,649.12,500.72
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,702.3,539.01
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,753.0,572.77
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,800.76,602.79
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,846.91,631.14
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,886.95,656.17
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,924.55,679.35
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,958.04,698.25
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,988.66,715.09
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,1012.44,728.84
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,1032.85,740.49
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,1050.68,749.06
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,1065.09,755.5
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,1070.96,758.22
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,1073.13,758.83
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,1070.07,754.86
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,1063.29,748.78
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,1050.36,741.18
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,1033.82,731.49
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,1011.37,718.21
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,985.6,702.92
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,955.24,685.25
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,921.9,665.56
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,882.56,641.78
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,840.96,616.26
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,794.82,587.7
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,746.92,557.43
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,694.23,523.47
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,641.75,486.76
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,584.45,445.45
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,527.33,402.92
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,466.35,356.04
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,407.23,309.01
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,344.01,257.72
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,284.91,208.27
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,224.48,157.07
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,169.74,110.81
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,114.16,67.32
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,68.53,35.48
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,27.72,12.19
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,10.7,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,7.86,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,12.43,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,33.13,17.57
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,71.44,42.72
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,113.91,74.15
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,165.61,115.88
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,217.6,160.3
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,276.85,211.02
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,324.0,251.87
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,371.54,291.73
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,437.42,345.27
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,509.37,402.52
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,563.2,443.9
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,617.26,484.38
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,667.85,521.34
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,718.12,557.06
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,762.76,586.84
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,805.62,615.01
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,844.19,640.59
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,880.72,664.55
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,911.05,683.01
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,938.64,699.51
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,961.8,714.38
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,982.02,727.32
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,1000.08,737.39
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,1021.22,749.53
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,987.11,726.13
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,938.63,686.13
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,796.43,584.03
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,653.25,478.96
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,610.52,448.93
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,562.44,414.53
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,769.65,573.78
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,939.18,693.81
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,909.54,673.51
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,877.26,652.65
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,839.62,626.74
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,797.41,597.63
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,753.41,569.21
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,708.09,539.43
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,635.67,485.87
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,568.56,435.43
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,535.45,412.16
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,496.3,383.05
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,439.87,338.42
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,384.43,293.39
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,325.0,244.8
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,269.39,198.27
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,213.34,151.0
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,161.96,107.74
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,109.58,67.0
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,66.28,36.5
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,29.63,14.89
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.95,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.96,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.93,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,3.37,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.82,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,6.27,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,7.72,0.79
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,63.31,46.77
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,118.85,91.69
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,143.62,111.24
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,168.69,130.84
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,162.31,125.28
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,155.73,119.65
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,106.89,80.51
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,58.07,41.26
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,116.33,87.56
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,175.04,133.22
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,122.92,92.1
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,70.75,50.78
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,86.8,63.41
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,102.89,75.98
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,157.49,118.71
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,212.46,161.11
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,273.66,207.16
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,335.13,252.56
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,284.85,214.7
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,234.6,176.82
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,184.86,138.81
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,135.26,100.5
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,444.42,338.75
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,749.25,555.74
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,516.52,387.85
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,285.33,214.84
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,351.09,265.93
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,412.11,312.4
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,356.15,270.92
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,297.86,227.4
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,327.9,252.21
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,353.07,273.2
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,260.16,201.85
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,168.66,130.04
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,286.31,226.07
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,387.06,305.69
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,211.44,166.33
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,52.18,37.31
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,45.4,31.99
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,38.62,26.55
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,31.37,20.56
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,24.12,14.49
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,17.84,9.19
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,11.57,3.84
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,6.74,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.93,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.98,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,8.36,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,15.4,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,37.52,21.76
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,73.9,47.08
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,115.22,78.68
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,162.98,117.25
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,138.56,104.29
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,94.5,72.38
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,204.02,158.82
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,335.87,263.34
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,367.67,288.84
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,395.95,310.48
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,429.49,335.52
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,460.64,358.02
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,573.96,446.36
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,702.6,543.92
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,751.03,578.02
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,799.81,611.8
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,839.37,638.13
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,877.18,662.98
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,910.62,683.14
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,945.02,703.66
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,968.36,716.39
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,988.84,727.09
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,882.93,648.41
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,761.42,554.14
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,904.22,662.04
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,1032.87,749.1
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,874.98,638.87
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,698.46,507.22
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,862.05,631.32
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,998.23,724.53
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,977.99,709.08
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,954.53,692.79
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,924.45,673.58
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,891.65,652.58
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,854.89,628.85
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,818.28,605.13
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,772.84,576.16
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,725.9,545.81
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,675.5,510.98
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,624.34,473.85
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,568.64,433.17
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,513.34,391.63
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,453.72,345.05
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,396.07,298.72
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,336.25,250.09
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,279.9,203.11
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,220.89,153.9
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,167.54,109.53
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,113.85,68.04
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,69.93,37.45
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,30.29,14.26
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,12.43,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,15.44,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,38.54,22.68
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,74.65,48.21
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,115.23,77.55
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,166.15,116.98
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,215.85,157.79
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,271.81,203.86
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,326.71,248.84
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,389.15,299.05
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,444.55,342.76
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,502.18,386.85
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,557.25,428.01
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,614.07,469.31
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,663.86,504.28
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,713.23,538.06
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,758.35,567.47
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,803.21,595.87
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,841.11,620.43
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,876.94,643.51
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,907.65,661.77
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,935.82,678.29
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,958.95,692.85
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,979.14,705.59
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,991.87,713.9
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,1001.35,720.27
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,1007.03,724.01
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,1009.46,725.8
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,1004.65,721.59
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,996.64,715.48
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,984.46,707.95
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,969.18,698.52
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,945.76,684.13
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,919.75,668.06
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,891.01,651.23
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,859.87,632.67
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,819.9,606.73
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,780.27,580.86
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,736.27,551.22
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,691.27,519.77
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,637.94,481.52
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,585.8,443.48
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,532.68,404.85
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,480.66,366.06
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,420.09,319.31
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,365.06,275.93
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,308.78,231.41
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,256.66,189.38
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,201.44,145.21
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,153.32,107.07
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,106.13,70.78
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,66.8,42.1
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,34.76,19.8
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,35.62,19.61
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,73.04,44.7
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,115.55,76.41
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,166.33,116.99
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,216.79,159.14
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,273.25,206.43
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,327.31,251.36
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,384.3,297.53
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,440.74,342.48
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,498.12,387.0
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,548.94,425.36
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,599.24,462.32
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,648.84,497.8
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,698.37,532.37
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,738.99,559.33
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,777.28,584.1
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,815.45,609.53
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,852.11,633.65
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,880.2,650.33
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,905.73,665.11
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,928.84,679.52
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,949.51,692.05
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,983.24,711.71
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,1013.97,729.08
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,972.0,699.96
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,915.86,655.7
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,614.83,448.66
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,304.34,222.04
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,369.94,270.42
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,430.84,313.75
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,491.35,357.41
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,550.14,399.18
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,561.75,407.86
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,566.86,412.3
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,445.79,326.6
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,333.2,245.03
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,352.82,261.18
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,370.7,275.62
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,422.7,316.39
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,464.12,348.35
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,421.63,317.99
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,379.33,287.46
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,311.94,236.69
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,252.83,191.76
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,263.97,198.91
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,258.78,190.64
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,203.82,146.49
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,155.31,107.85
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,107.77,71.36
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,68.21,42.66
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,34.26,19.15
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.9,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.91,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,9.64,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,25.1,14.31
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,40.41,27.52
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,59.45,43.55
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,78.65,59.45
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,99.31,76.14
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,120.23,92.69
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,100.51,76.37
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,80.28,59.7
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,141.97,108.73
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,204.77,157.42
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,192.27,146.73
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,179.01,135.68
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,103.07,76.15
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,27.08,15.96
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,222.24,168.13
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,421.65,313.49
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,519.25,382.54
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,617.47,450.31
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,607.01,439.61
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,594.04,428.08
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,635.48,456.47
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,677.3,484.37
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,732.6,521.04
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,783.13,554.01
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,888.39,629.1
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,988.84,696.31
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,880.62,622.89
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,767.95,543.92
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,793.78,564.65
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,820.51,584.57
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,866.78,620.59
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,904.99,649.11
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,875.52,630.48
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,843.93,611.04
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,734.95,535.53
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,634.1,463.33
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,591.14,435.52
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,548.54,407.04
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,524.61,391.66
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,497.33,373.3
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,491.72,371.21
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,473.14,358.5
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,417.7,316.09
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,364.84,274.93
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,309.03,231.22
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,257.38,189.96
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,204.13,147.44
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,156.89,109.84
