Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,109.44,73.36
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,69.81,44.41
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,37.22,21.9
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,16.37,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.84,0.89
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,39.6,24.78
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,72.67,50.13
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,112.37,80.86
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,158.55,117.6
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,205.2,155.34
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,257.14,197.32
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,307.21,237.54
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,361.31,280.2
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,412.58,319.85
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,468.45,361.96
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,518.41,398.59
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,569.49,435.1
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,616.68,467.8
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,664.39,500.05
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,708.77,529.39
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,753.32,558.19
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,789.94,581.57
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,825.84,604.04
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,858.01,623.19
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,888.82,641.15
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,911.45,654.57
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,931.82,666.52
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,955.51,680.18
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,977.02,691.15
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,909.96,644.23
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,835.15,590.85
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,909.16,643.34
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,975.31,686.58
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,962.32,678.05
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,946.56,668.77
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,926.55,656.9
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,903.92,643.44
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,800.84,574.91
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,702.36,506.96
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,695.11,505.41
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,686.59,501.96
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,651.66,478.78
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,615.16,454.4
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,596.61,443.15
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,572.57,427.36
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,519.69,390.63
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,465.39,351.83
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,409.77,309.48
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,359.98,270.93
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,306.13,229.24
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,255.19,188.99
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,203.18,147.46
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,156.63,110.42
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,109.89,74.65
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,70.47,45.69
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,38.26,22.91
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.41,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,9.83,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,18.87,4.13
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,39.13,23.57
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,71.89,46.77
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,106.74,72.34
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,149.44,105.61
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,176.66,131.56
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,194.88,148.69
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,215.38,165.44
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,231.29,177.63
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,262.07,201.03
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,293.07,224.12
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,278.88,212.07
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,259.34,195.94
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,276.37,208.18
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,295.94,222.03
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,290.52,217.4
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,287.28,214.51
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,351.4,261.08
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,413.59,304.81
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,379.86,279.62
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,341.03,251.27
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,289.03,213.46
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,236.88,175.17
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,298.12,219.86
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,359.61,263.05
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,279.76,205.75
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,200.08,147.88
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,173.04,127.95
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,146.03,107.6
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,166.99,123.99
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,187.87,140.13
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,174.5,130.1
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,161.17,120.17
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,160.53,120.14
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,159.91,120.09
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,97.66,71.97
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,35.82,23.12
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,28.06,17.03
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,20.31,10.85
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,95.44,71.39
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,170.53,130.82
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,160.64,123.46
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,150.91,116.4
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,115.06,88.2
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,79.31,59.63
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,68.64,51.17
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,57.98,42.57
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,47.81,34.25
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,37.65,25.8
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,27.99,17.67
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,18.32,9.46
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,11.09,3.16
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.85,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.97,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.95,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,5.78,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,14.46,6.21
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,23.16,13.91
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,34.76,23.97
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,46.36,33.91
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,107.86,84.48
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,174.42,138.96
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,184.57,147.48
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,191.57,152.85
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,237.99,189.6
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,287.11,227.88
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,324.06,255.91
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,361.95,284.25
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,422.24,329.64
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,483.36,374.67
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,492.11,378.8
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,498.43,381.26
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,530.86,404.38
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,563.44,427.25
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,561.22,423.46
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,552.84,415.54
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,446.19,336.99
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,333.23,252.33
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,331.61,250.87
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,329.9,248.99
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,350.84,264.4
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,371.69,279.59
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,396.94,297.42
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,416.7,311.1
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,405.63,303.12
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,394.45,295.21
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,349.85,262.78
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,310.58,234.04
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,346.89,262.1
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,378.75,286.54
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,422.87,320.37
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,464.38,351.87
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,469.68,357.01
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,468.63,357.64
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,416.77,319.47
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,364.79,280.96
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,263.07,203.9
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,166.06,128.38
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,145.68,112.79
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,125.51,97.04
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,108.53,83.66
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,91.6,70.14
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,76.16,57.62
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,60.76,44.93
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,45.89,32.52
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,19.83
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,19.3,9.77
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,7.71,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.93,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.93,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,7.71,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,18.33,9.2
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,28.96,18.47
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,42.5,30.02
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,56.05,41.42
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,70.47,53.43
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,84.94,65.28
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,102.32,79.19
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,119.76,92.92
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,98.65,75.28
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,77.39,57.66
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,109.38,83.1
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,141.42,108.12
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,159.25,121.9
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,177.33,135.81
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,189.02,144.36
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,200.82,152.94
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,249.51,190.08
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,298.62,226.9
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,268.52,203.25
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,238.21,179.7
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,359.92,270.49
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,480.05,356.32
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,458.6,339.11
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,436.71,322.32
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,452.64,333.91
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,468.36,345.19
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,454.12,334.37
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,439.66,323.56
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,454.51,334.72
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,468.98,345.52
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,471.0,347.62
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,472.56,349.49
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,499.02,369.88
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,527.67,391.62
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,490.44,365.44
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,457.6,342.39
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,383.43,288.82
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,311.81,236.07
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,479.6,370.36
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,607.91,469.12
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,553.6,428.31
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,499.97,387.74
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,419.15,325.02
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,348.46,269.44
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,297.62,228.37
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,249.3,188.41
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,212.76,154.8
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,170.95,115.82
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,119.35,74.73
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,75.92,43.17
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,37.17,19.32
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,16.31,2.41
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,7.86,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,15.44,4.05
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,34.8,22.49
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,54.5,39.46
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,77.93,58.72
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,102.88,79.07
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,69.18,51.75
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,31.86,21.0
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,87.64,66.9
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,143.24,111.51
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,195.84,153.14
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,252.16,197.16
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,245.66,190.92
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,235.92,182.23
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,204.65,157.08
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,172.69,131.46
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,159.5,120.68
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,146.2,109.86
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,199.84,151.23
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,253.96,192.22
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,422.14,318.33
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,595.88,441.97
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,421.26,315.09
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,245.66,183.86
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,345.42,258.55
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,442.6,328.72
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,484.16,358.26
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,525.57,387.61
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,612.75,449.75
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,693.34,505.6
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,646.55,472.21
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,599.9,439.41
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,597.12,438.48
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,593.42,436.69
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,736.5,546.83
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,852.36,631.12
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,817.5,607.89
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,780.43,584.16
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,737.34,556.84
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,693.65,528.04
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,472.44,363.26
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,275.1,209.5
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,193.73,148.16
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,116.09,87.71
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,243.32,189.76
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,345.51,266.75
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,294.81,225.56
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,246.86,186.3
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,197.86,145.68
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,153.57,108.97
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,109.83,74.35
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,72.46,46.29
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,39.35,23.36
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,18.84,4.48
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,11.8,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,21.34,8.43
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,43.26,27.46
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,76.2,51.66
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,110.59,77.65
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,152.72,111.53
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,126.69,96.77
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,82.07,63.61
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,118.99,93.9
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,156.44,123.99
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,246.8,196.47
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,347.35,275.45
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,353.75,278.68
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,353.6,276.69
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,301.11,234.63
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,242.63,187.65
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,259.62,200.17
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,276.7,212.48
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,468.99,360.57
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,667.29,505.2
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,646.25,485.78
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,625.55,467.87
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,543.75,407.55
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,453.94,340.64
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,484.3,362.28
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,514.65,383.14
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,517.14,384.82
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,519.28,386.44
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,352.45,264.74
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,184.23,137.91
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,300.37,226.22
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,414.06,309.62
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,407.13,304.45
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,400.05,299.7
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,434.9,326.21
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,468.41,351.42
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,445.43,335.26
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,422.39,319.18
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,311.66,237.51
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,202.11,154.19
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,237.52,182.53
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,273.43,210.82
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,263.87,204.46
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,253.41,197.36
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,210.97,164.41
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,169.87,132.25
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,147.74,115.17
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,126.16,98.26
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,104.48,80.97
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,83.29,63.78
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,88.98,62.59
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,78.69,48.61
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,40.63,23.37
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,19.33,5.63
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,5.3,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,8.67,1.67
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,12.53,5.02
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,16.4,8.32
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,24.61,15.31
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,32.83,22.23
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,27.03,17.2
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,21.24,12.22
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,26.08,16.21
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,30.92,20.17
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,47.38,33.71
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,63.86,47.13
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,72.59,54.12
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,81.34,61.09
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,100.77,76.51
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,120.24,91.76
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,127.1,96.99
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,133.96,102.21
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,179.49,137.97
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,225.42,173.17
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,349.24,266.18
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,471.68,353.65
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,591.15,438.39
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,706.91,517.25
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,752.91,547.16
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,793.42,573.78
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,773.72,558.63
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,752.89,543.45
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,597.01,436.62
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,442.8,327.11
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,390.64,290.42
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,334.88,249.92
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,379.17,283.06
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,418.55,311.79
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,344.9,257.91
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,269.91,202.65
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,288.17,217.34
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,308.18,232.89
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,282.2,214.05
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,254.83,194.11
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,229.2,175.59
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,203.97,157.04
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,275.65,214.34
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,327.76,253.41
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,281.17,216.03
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,236.18,179.41
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,210.32,154.31
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,174.22,119.04
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,122.58,77.61
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,78.83,45.4
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,39.61,21.05
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,17.85,5.38
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,12.29,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,19.39,7.92
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,43.48,24.09
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,83.98,50.18
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,69.27,45.23
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,33.79,23.02
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,50.23,36.83
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,66.7,50.36
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,103.75,80.35
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,140.85,109.48
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,157.23,121.77
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,173.89,134.21
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,200.74,154.43
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,228.07,174.71
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,231.62,176.9
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,235.02,179.09
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,278.79,211.59
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,323.14,243.81
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,461.26,345.38
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,597.93,441.05
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,769.56,566.57
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,942.39,681.09
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,965.14,693.01
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,984.89,704.73
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,1001.05,713.55
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,1014.12,720.51
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,1019.44,723.51
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,1021.45,724.65
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,1017.14,720.58
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,1009.56,714.68
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,997.74,707.69
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,982.7,698.8
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,960.71,685.64
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,935.82,670.72
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,907.17,653.38
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,875.92,634.33
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,839.83,612.51
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,803.83,590.52
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,759.73,562.77
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,714.2,533.68
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,664.56,500.41
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,614.43,465.07
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,560.54,426.65
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,506.56,386.93
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,449.71,343.18
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,394.73,299.53
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,336.58,252.63
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,281.74,207.19
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,225.24,159.84
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,174.22,117.14
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,122.75,76.69
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,79.11,45.05
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,39.86,20.89
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,17.81,5.74
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,11.3,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,20.64,8.79
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,45.63,28.72
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,81.4,54.77
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,100.09,72.47
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,112.01,84.76
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,137.21,105.6
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,162.55,126.18
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,174.41,135.54
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,184.02,142.67
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,239.17,185.27
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,297.63,229.65
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,390.09,300.2
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,494.21,377.72
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,533.86,405.67
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,573.02,433.12
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,609.94,458.12
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,647.04,482.85
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,605.43,449.52
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,551.75,407.68
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,567.1,417.27
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,581.79,425.94
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,537.67,393.68
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,496.17,363.28
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,672.75,491.61
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,842.99,608.8
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,623.82,455.58
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,387.25,284.17
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,437.44,321.33
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,482.13,352.99
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,594.91,434.39
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,699.84,507.78
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,808.62,587.93
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,899.03,652.56
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,779.13,568.19
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,665.62,486.16
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,607.05,446.45
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,554.05,409.53
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,617.85,460.4
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,666.18,498.56
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,619.91,465.9
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,573.6,433.12
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,522.29,396.54
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,472.32,360.02
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,419.84,320.15
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,369.38,280.91
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,315.15,238.47
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,264.23,197.87
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,212.01,156.19
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,165.62,119.28
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,119.05,82.91
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,79.05,52.8
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,44.99,28.08
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,18.97,6.83
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,12.78,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,23.03,10.63
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,45.89,29.13
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,76.01,50.99
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,109.18,75.94
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,148.74,107.11
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,192.39,143.14
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,239.98,182.35
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,255.25,196.85
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,259.08,200.51
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,315.44,244.24
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,377.21,291.52
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,367.4,282.26
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,347.73,265.18
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,509.28,390.76
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,690.17,524.75
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,523.28,397.52
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,318.32,238.22
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,302.78,226.92
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,286.85,214.7
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,283.03,211.26
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,279.13,207.77
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,262.39,195.21
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,245.56,182.6
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,276.24,205.36
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,306.97,227.88
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,277.59,206.15
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,248.13,184.4
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,463.17,343.34
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,669.36,486.84
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,816.79,596.3
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,947.67,688.93
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,927.48,675.46
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,904.62,661.44
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,716.06,528.6
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,535.07,393.9
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,666.67,497.22
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,771.75,577.39
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,669.88,501.98
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,578.15,433.49
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,554.36,418.37
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,528.79,401.05
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,511.89,390.77
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,486.73,373.16
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,430.04,329.15
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,377.26,287.27
