Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,322.06,243.2
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,270.59,201.26
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,216.39,156.99
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,168.64,118.27
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,121.55,81.58
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,81.78,52.29
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,45.51,27.41
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,20.95,8.51
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,22.56,10.53
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,45.68,26.01
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,84.66,51.61
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,126.75,83.09
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,176.49,122.93
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,211.42,155.99
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,238.88,181.77
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,283.34,218.24
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,327.5,253.36
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,214.31,166.14
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,81.27,59.68
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,88.56,65.23
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,95.84,70.63
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,102.65,75.76
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,109.48,80.89
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,173.46,130.19
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,238.12,178.85
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,248.73,186.46
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,259.4,194.24
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,268.3,200.24
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,277.14,206.17
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,195.94,145.14
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,114.65,83.16
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,205.59,152.21
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,297.1,219.77
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,257.89,190.62
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,218.65,161.51
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,263.79,195.19
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,308.9,228.41
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,328.33,242.67
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,347.63,256.86
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,389.27,287.51
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,426.06,314.43
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,512.31,378.61
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,590.01,435.39
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,698.58,520.53
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,779.77,583.11
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,637.55,478.31
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,507.81,379.86
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,446.82,335.83
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,389.17,293.41
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,454.82,347.12
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,492.41,377.18
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,426.55,325.89
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,365.56,277.95
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,312.34,235.63
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,262.62,195.25
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,211.55,153.68
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,165.58,116.28
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,119.94,80.55
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,81.17,51.83
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,46.21,27.89
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,23.81,10.87
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,13.27,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,13.76,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,24.65,12.25
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,47.66,29.57
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,82.54,54.06
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,118.0,79.35
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,164.62,115.48
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,194.41,144.65
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,213.26,163.16
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,252.56,194.82
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,292.02,225.8
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,305.6,236.39
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,312.96,241.49
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,343.79,264.19
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,376.82,288.1
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,406.06,309.44
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,435.35,330.62
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,460.24,347.66
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,484.86,364.33
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,430.77,323.15
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,376.7,281.78
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,388.28,289.36
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,399.63,296.55
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,460.18,340.59
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,521.43,384.36
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,530.75,389.87
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,539.77,395.37
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,483.23,354.68
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,426.26,313.45
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,467.7,343.04
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,508.77,371.72
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,518.28,379.37
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,527.28,386.83
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,463.05,340.81
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,399.58,294.98
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,550.75,408.74
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,692.82,511.57
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,640.78,474.06
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,590.33,438.27
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,560.24,418.47
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,529.26,397.66
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,501.88,378.79
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,472.48,358.09
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,420.03,319.21
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,368.57,280.71
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,326.99,249.31
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,286.32,218.06
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,245.92,187.04
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,208.62,158.16
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,169.1,127.05
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,132.98,98.59
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,98.63,71.68
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,67.53,47.39
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,41.03,26.37
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.63
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.95,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,5.78,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,13.5,5.17
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,21.22,11.69
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,30.89,19.75
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,40.56,27.71
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,102.6,77.31
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,167.92,129.09
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,128.91,98.19
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,85.11,63.04
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,66.72,48.13
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,48.34,33.26
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,58.51,41.17
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,68.7,49.0
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,103.14,75.88
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,137.62,102.45
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,169.95,126.97
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,202.65,151.45
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,201.07,149.94
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,199.45,148.5
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,186.65,138.6
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,173.76,128.68
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,211.51,157.16
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,249.42,185.44
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,384.02,285.04
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,516.66,379.89
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,485.64,356.88
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,454.23,334.14
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,438.06,321.93
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,421.68,309.57
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,442.03,324.51
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,462.0,339.04
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,451.35,331.66
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,440.52,324.28
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,431.83,318.48
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,422.86,312.49
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,394.29,292.17
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,365.98,271.97
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,312.14,232.8
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,257.3,192.35
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,273.27,204.78
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,286.12,214.65
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,256.92,193.54
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,228.25,172.63
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,243.91,185.48
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,255.21,194.27
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,220.62,167.76
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,187.14,141.83
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,154.09,115.68
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,122.64,90.62
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,92.47,66.89
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,64.76,45.12
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,41.47,26.72
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,21.21,9.63
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.91,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,9.64,1.44
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,24.61,14.04
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,39.6,26.67
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,56.31,40.55
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,73.08,54.24
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,57.01,41.12
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,40.56,27.6
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,55.57,39.61
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,70.59,51.45
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,40.1,26.76
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,9.66,2.14
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,66.75,47.84
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,123.93,92.76
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,164.09,123.83
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,204.71,154.89
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,200.87,151.58
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,196.95,148.31
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,341.91,259.23
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,488.23,367.47
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,645.96,485.65
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,808.06,602.44
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,696.06,517.91
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,571.25,423.86
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,575.56,426.19
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,579.37,427.64
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,582.02,429.75
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,589.2,435.27
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,577.52,426.46
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,570.39,420.84
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,515.5,381.43
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,460.9,341.9
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,460.58,341.7
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,459.91,341.15
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,468.51,348.0
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,476.2,354.16
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,525.07,391.91
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,565.32,422.91
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,418.84,314.69
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,274.83,205.97
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,326.97,246.79
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,372.55,281.71
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,209.64,158.94
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,52.21,35.97
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,169.05,128.89
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,274.37,209.73
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,236.35,180.23
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,200.85,152.75
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,164.66,124.33
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,130.74,97.41
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,98.23,71.77
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,68.66,48.52
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,42.46,27.67
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,19.31,8.54
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,23.94,12.15
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,50.37,32.51
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,85.35,58.18
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,52.53,34.61
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.71,0.72
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,12.06,4.31
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,16.4,7.87
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,44.44,30.73
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,72.53,53.24
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,47.36,32.74
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.34
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,87.4,64.41
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,152.66,115.37
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,163.88,123.77
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,175.28,132.35
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,179.75,135.25
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,184.28,138.22
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,192.75,144.19
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,201.28,150.17
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,207.86,154.7
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,214.48,159.25
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,320.07,237.8
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,424.15,313.05
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,355.62,262.69
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,283.23,209.41
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,237.2,175.27
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,191.14,140.81
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,229.35,169.07
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,267.51,196.73
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,309.04,226.78
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,350.45,256.24
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,364.11,265.72
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,381.68,277.93
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,375.57,273.9
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,369.3,269.82
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,460.38,335.95
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,542.22,392.68
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,525.63,381.12
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,507.2,369.02
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,574.19,420.48
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,612.72,449.45
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,559.84,413.27
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,507.46,377.03
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,453.9,337.89
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,400.68,297.47
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,343.07,252.97
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,288.61,209.43
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,233.29,164.0
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,182.23,121.7
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,130.95,81.65
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,87.22,49.87
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,46.67,24.76
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,21.65,10.57
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,15.73,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,27.8,15.17
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,52.03,32.16
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,90.07,58.02
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,102.98,73.23
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,102.74,77.8
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,104.1,79.33
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,103.97,79.31
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,112.33,85.59
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,120.66,91.75
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,135.71,103.12
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,150.8,114.37
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,176.52,133.83
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,202.7,153.39
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,271.34,205.18
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,340.55,256.21
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,464.6,348.7
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,596.87,443.89
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,521.64,386.76
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,438.67,323.94
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,593.06,437.42
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,754.52,550.31
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,862.26,629.37
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,969.77,701.61
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,985.12,710.14
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,997.49,717.45
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,911.22,658.19
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,814.59,585.82
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,909.79,656.92
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,994.69,712.7
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,981.84,704.06
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,965.92,694.24
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,945.06,681.3
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,921.35,666.55
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,893.16,650.16
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,862.52,632.05
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,823.81,607.1
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,783.93,581.2
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,741.79,554.44
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,698.95,526.18
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,650.66,491.88
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,602.02,456.68
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,550.09,419.04
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,498.78,380.85
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,444.39,338.65
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,391.81,296.84
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,335.45,251.87
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,281.54,207.87
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,227.75,163.22
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,178.65,122.43
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,129.47,83.79
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,88.2,53.51
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,49.45,28.38
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,25.73,13.75
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,11.8,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,23.02,11.78
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,43.39,28.85
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,67.2,47.92
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,94.03,69.1
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,123.55,92.57
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,184.42,136.92
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,267.31,201.05
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,323.98,247.29
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,387.15,297.86
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,310.75,241.18
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,203.32,156.04
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,248.55,190.6
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,294.34,224.68
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,296.98,225.86
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,298.82,226.54
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,426.93,322.84
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,559.11,418.17
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,461.94,344.78
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,354.61,263.59
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,405.78,300.58
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,457.6,336.88
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,421.8,310.43
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,385.29,283.7
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,457.97,335.56
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,531.12,386.17
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,771.17,563.69
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,989.98,710.0
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,992.12,709.48
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,985.48,705.39
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,974.21,698.1
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,959.87,688.97
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,939.24,675.89
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,915.85,661.13
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,825.89,601.89
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,739.46,539.62
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,772.77,568.43
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,789.79,582.21
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,747.36,553.46
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,703.61,524.11
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,655.4,490.8
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,606.82,456.22
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,554.86,419.56
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,503.4,382.1
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,447.23,339.42
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,393.16,297.11
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,337.39,252.71
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,284.93,209.85
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,228.92,163.75
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,179.75,123.31
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,129.97,84.23
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,88.06,53.39
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,49.68,28.65
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,26.51,14.64
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,15.73,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.78,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.71,0.79
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,9.64,2.41
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,11.58,4.0
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,15.44,7.16
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,19.31,10.28
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,126.56,96.71
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,236.03,180.52
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,347.19,263.17
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,470.56,350.93
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,571.42,425.85
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,687.86,510.49
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,729.46,539.18
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,769.37,566.99
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,806.02,592.41
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,841.02,616.62
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,869.28,636.33
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,894.96,654.35
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,917.59,668.79
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,937.73,681.66
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,959.24,695.92
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,981.9,710.97
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,988.19,713.33
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,991.36,713.83
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,989.37,710.69
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,984.22,705.69
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,973.96,698.48
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,960.61,689.43
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,942.07,677.16
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,916.54,660.52
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,893.5,645.58
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,863.97,626.44
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,829.88,604.83
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,793.49,581.64
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,751.92,554.84
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,708.91,526.85
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,662.57,495.89
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,615.09,462.69
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,562.85,425.35
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,510.33,386.68
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,454.6,344.43
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,400.43,302.02
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,343.79,256.81
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,290.22,212.86
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,233.07,165.74
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,182.56,124.18
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,131.97,84.23
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,89.79,53.15
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,50.07,27.82
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,24.0,12.9
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,14.25,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,25.57,13.89
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,48.94,31.53
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,79.01,53.38
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,112.09,78.27
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,151.32,109.13
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,181.29,136.24
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,206.28,158.29
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,220.09,170.06
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,228.17,176.32
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,268.81,207.64
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,311.38,239.98
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,263.86,202.82
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,209.75,160.06
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,184.2,139.75
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,158.24,119.08
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,221.22,167.05
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,284.94,214.34
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,379.09,284.13
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,472.87,351.79
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,434.19,322.05
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,394.1,291.75
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,231.3,172.07
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,72.79,51.14
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,79.14,56.02
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,85.49,60.76
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,66.53,46.13
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,47.57,31.45
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,65.56,45.4
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,83.54,59.3
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,93.25,66.79
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,102.96,74.29
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,85.89,61.2
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,68.86,48.09
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,56.71,38.8
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,44.57,29.44
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,49.89,33.75
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,55.2,38.07
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,59.06,41.29
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,62.92,44.54
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,80.36,58.47
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,97.78,72.41
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,120.48,90.72
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,143.08,109.03
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,186.63,143.95
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,225.46,174.52
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,196.21,151.94
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,167.81,129.84
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,137.44,105.79
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,109.36,83.44
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,83.86,62.87
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,59.79,43.29
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,38.65,25.5
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,17.37,7.93
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,8.85,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,15.73,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,26.5,14.76
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,51.76,32.22
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,88.72,57.54
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,128.09,86.6
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,176.48,124.5
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,164.7,123.1
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,131.19,101.17
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,242.67,185.73
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,385.02,292.45
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,419.87,318.85
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,447.55,339.33
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,515.74,389.26
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,594.57,445.02
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,642.4,478.08
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,690.02,510.66
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,733.37,539.41
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,775.75,566.61
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,613.47,450.43
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,418.48,306.22
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,319.17,236.37
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,216.47,160.87
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,471.14,349.39
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,728.35,522.69
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,757.37,538.17
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,785.8,555.61
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,829.12,584.64
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,874.3,614.26
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,845.6,595.12
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,818.4,577.66
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,827.91,585.8
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,838.37,594.07
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,881.78,627.89
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,913.47,649.34
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,790.39,568.55
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,672.53,485.34
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,521.78,382.5
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,378.58,279.8
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,514.15,384.2
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,629.1,468.66
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,391.67,296.46
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,172.99,129.36
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,166.74,125.65
