Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,160.56,121.5
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,94.33,69.93
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,28.01,17.08
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,24.62,14.47
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,21.23,11.8
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,17.85,9.07
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,14.47,6.29
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,11.09,3.5
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.71,0.68
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,5.3,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.89,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.96,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.93,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.89,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.86,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,10.13,2.79
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,16.4,7.99
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,88.03,66.73
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,159.55,123.91
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,254.54,198.69
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,358.24,278.9
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,303.99,236.0
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,237.44,182.89
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,281.17,216.38
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,324.5,248.86
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,352.55,268.92
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,380.89,289.03
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,363.72,274.92
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,342.39,257.97
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,392.94,294.67
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,440.75,328.56
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,707.4,531.48
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,969.73,708.82
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,838.2,614.4
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,681.97,496.32
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,764.83,556.01
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,843.14,609.19
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,928.7,670.78
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,998.38,712.77
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,916.39,658.39
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,827.58,593.1
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,770.08,553.33
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,716.77,515.59
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,809.8,587.93
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,877.85,635.45
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,842.78,613.39
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,805.42,590.69
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,648.48,482.79
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,505.52,376.98
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,505.04,379.53
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,496.45,374.93
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,519.86,395.26
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,519.97,396.57
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,464.3,353.63
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,409.64,310.49
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,351.8,263.99
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,297.49,218.94
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,241.27,171.47
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,189.2,127.18
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,137.12,85.02
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,92.33,51.35
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,50.29,24.94
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,21.38,11.37
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,10.6,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.81,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,21.24,10.93
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,39.43,26.57
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,57.89,42.46
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,78.43,59.5
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,99.82,76.93
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,176.63,129.72
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,295.47,220.38
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,350.22,267.0
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,407.14,314.13
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,443.23,344.37
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,464.42,361.25
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,500.18,387.56
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,530.62,408.82
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,580.44,444.91
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,631.98,481.44
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,565.44,428.6
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,483.16,363.34
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,673.68,511.97
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,877.11,654.34
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,841.75,626.6
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,785.2,578.76
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,765.51,563.03
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,745.03,546.32
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,873.57,643.02
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,995.3,722.82
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,888.55,648.79
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,766.44,556.19
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,886.81,648.53
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,992.31,719.13
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,879.04,641.66
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,758.23,551.33
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,713.54,520.93
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,665.59,487.54
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,651.92,479.1
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,637.0,469.56
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,658.87,487.81
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,673.71,500.7
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,560.55,419.51
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,456.83,343.58
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,420.97,318.35
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,385.56,292.81
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,430.87,329.51
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,459.12,351.32
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,341.44,261.55
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,242.56,185.88
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,211.98,162.86
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,181.86,139.49
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,151.75,115.57
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,122.76,92.28
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,95.11,70.22
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,69.25,49.53
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,46.81,31.7
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,27.54,16.37
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,14.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,13.27,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,20.8,10.6
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,45.37,22.89
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,86.26,47.98
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,109.82,75.32
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,110.84,84.63
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,146.31,112.74
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,185.43,143.69
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,225.52,175.29
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,268.26,208.62
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,301.73,234.28
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,335.55,259.74
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,414.36,320.37
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,502.22,386.81
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,541.99,415.16
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,579.53,441.54
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,605.33,458.22
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,628.72,472.91
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,676.8,507.76
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,729.58,545.38
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,702.05,522.6
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,667.97,495.45
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,713.74,528.38
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,756.2,558.44
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,802.01,591.78
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,850.8,626.81
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,805.09,592.88
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,760.28,559.69
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,808.84,595.31
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,858.35,630.58
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,799.97,589.62
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,744.74,550.72
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,723.84,536.87
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,702.16,522.24
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,712.0,531.58
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,717.86,537.89
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,647.69,486.52
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,578.26,435.44
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,411.78,312.48
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,248.93,188.28
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,319.09,243.52
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,384.28,293.62
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,332.14,254.62
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,284.18,218.68
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,328.96,254.65
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,354.6,273.29
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,307.39,235.25
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,261.1,197.27
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,229.59,167.68
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,190.0,130.05
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,138.83,88.54
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,95.05,55.43
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,53.45,28.66
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,24.63,14.14
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,12.45,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,14.25,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,25.62,14.3
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,47.92,31.06
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,76.79,52.39
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,108.16,76.78
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,144.81,106.25
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,196.52,146.03
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,261.32,197.48
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,329.03,251.72
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,410.02,316.61
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,466.82,362.38
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,524.12,407.27
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,578.31,448.62
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,633.03,489.21
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,682.64,525.82
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,730.24,558.84
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,775.46,588.51
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,819.2,616.76
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,857.92,642.53
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,894.39,666.65
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,841.5,626.87
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,764.72,564.74
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,802.33,591.02
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,836.33,614.15
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,775.07,568.6
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,709.07,519.6
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,880.95,650.38
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,1038.67,757.13
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,1035.83,752.68
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,1029.6,747.25
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,1018.98,740.2
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,1004.98,731.07
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,984.84,718.41
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,961.61,703.77
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,933.89,686.84
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,903.33,667.98
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,867.34,644.7
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,829.17,619.81
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,787.06,591.54
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,743.22,561.96
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,695.55,529.41
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,647.16,494.32
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,569.1,436.05
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,498.94,382.73
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,450.18,344.76
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,399.74,304.28
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,345.68,260.98
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,295.31,219.65
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,241.53,174.52
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,190.96,131.74
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,140.88,91.22
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,96.45,57.24
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,55.09,30.03
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,24.59,14.27
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,12.42,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,13.76,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,21.75,11.45
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,47.3,23.62
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,90.9,49.99
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,137.87,85.23
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,192.61,130.05
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,246.7,176.81
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,306.58,228.2
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,363.75,276.35
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,423.59,325.07
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,480.37,370.74
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,538.25,415.8
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,592.87,457.09
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,647.08,496.89
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,697.35,533.14
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,746.55,566.32
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,791.61,595.02
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,834.87,622.06
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,873.5,646.6
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,909.71,669.32
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,941.07,687.61
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,969.53,703.88
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,992.54,717.61
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,1012.3,729.27
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,1027.72,738.19
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,1039.74,745.02
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,1045.84,748.19
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,1048.45,749.29
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,1045.63,746.03
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,1039.35,740.76
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,1028.13,733.56
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,1013.48,724.31
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,993.56,712.23
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,970.42,698.16
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,941.85,680.22
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,910.4,660.42
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,873.71,637.14
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,834.92,612.37
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,791.86,584.54
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,747.02,555.29
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,698.91,523.45
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,649.71,489.02
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,596.62,450.9
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,542.98,411.33
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,485.99,367.55
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,429.96,323.26
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,371.31,276.31
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,313.98,229.13
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,256.0,180.83
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,202.38,135.69
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,147.88,91.76
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,100.63,56.12
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,55.97,28.03
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,23.91,13.72
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,11.75,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,14.74,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,23.21,12.5
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,48.11,25.9
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,89.77,51.75
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,133.88,84.53
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,185.66,126.24
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,237.3,169.63
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,293.94,216.86
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,348.77,261.63
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,406.42,307.06
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,461.44,350.03
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,518.56,393.2
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,571.34,432.25
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,624.28,470.37
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,673.69,505.11
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,722.38,537.62
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,690.8,509.91
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,636.1,465.21
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,623.32,454.46
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,602.08,437.47
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,558.17,404.66
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,506.75,366.57
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,607.58,438.07
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,706.92,505.81
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,864.5,618.15
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,1011.74,711.46
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,923.42,653.21
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,819.32,578.5
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,924.07,656.08
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,1013.43,712.97
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,898.59,638.15
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,776.06,550.5
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,636.07,456.36
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,499.73,360.89
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,713.14,521.04
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,889.63,640.83
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,723.18,527.17
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,565.13,411.72
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,579.55,425.06
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,584.88,430.8
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,526.7,389.74
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,471.57,350.59
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,514.66,386.38
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,531.66,400.72
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,476.28,358.08
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,421.73,315.34
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,363.31,269.18
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,308.38,224.4
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,251.57,177.28
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,199.34,133.64
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,146.18,91.33
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,100.31,57.04
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,57.25,29.77
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,25.35,14.8
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,12.79,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,24.86,13.7
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,49.25,27.7
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,88.71,52.4
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,131.94,83.75
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,183.21,124.04
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,228.55,163.21
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,274.21,202.24
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,323.59,243.16
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,373.86,283.7
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,423.09,321.99
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,472.26,359.04
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,539.17,409.32
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,614.3,464.48
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,662.77,499.06
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,710.57,532.0
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,753.45,560.19
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,794.66,587.02
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,738.13,543.44
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,658.55,480.72
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,788.61,576.82
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,921.82,664.75
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,943.92,677.16
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,963.13,688.74
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,978.54,696.57
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,985.99,699.44
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,992.53,703.32
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,995.99,705.36
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,991.9,703.27
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,984.79,699.42
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,973.67,692.71
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,959.57,684.21
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,940.2,672.85
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,918.11,659.77
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,890.6,644.07
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,860.72,626.73
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,825.09,604.21
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,788.97,581.23
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,747.47,554.39
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,704.79,525.55
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,657.17,492.49
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,609.29,458.55
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,557.81,421.79
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,506.93,384.52
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,453.75,343.87
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,401.87,303.23
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,346.57,259.59
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,293.42,216.68
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,239.93,173.05
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,191.05,132.91
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,141.45,93.6
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,98.96,61.64
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,59.06,34.75
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,30.49,18.99
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,15.73,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,24.86,13.64
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,49.06,28.12
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,87.57,52.65
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,129.12,82.9
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,178.84,121.87
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,228.84,163.19
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,283.15,208.05
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,335.92,251.43
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,392.19,296.62
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,445.29,338.15
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,500.02,379.68
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,551.55,417.93
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,603.81,455.7
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,651.87,490.32
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,699.37,523.8
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,742.77,551.6
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,784.87,578.19
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,822.42,602.66
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,858.02,625.76
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,888.77,644.31
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,917.03,661.18
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,935.58,672.72
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,955.11,685.02
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,970.73,695.25
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,983.34,703.65
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,989.41,707.62
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,992.39,709.78
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,990.33,708.83
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,985.21,706.06
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,974.56,699.5
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,960.83,691.08
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,942.14,679.54
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,920.54,666.17
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,893.88,649.2
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,867.76,632.63
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,828.52,607.51
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,788.38,581.68
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,747.5,554.87
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,705.77,526.87
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,658.31,493.69
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,610.62,459.69
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,559.59,423.17
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,509.04,386.03
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,454.43,344.28
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,401.71,302.97
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,346.84,259.52
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,294.07,216.79
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,240.42,173.04
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,191.49,132.87
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,142.17,93.75
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,99.9,61.96
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,59.66,34.86
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,28.74,17.55
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.21,12.35
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,46.96,25.04
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,87.18,49.69
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,130.09,81.14
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,180.99,121.79
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,231.39,164.22
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,286.61,210.57
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,340.04,255.15
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,396.47,300.96
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,409.05,312.55
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,399.46,304.97
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,494.61,378.18
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,610.31,464.58
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,659.03,499.11
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,707.01,531.68
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,748.88,557.92
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,790.34,583.51
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,827.96,607.36
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,863.46,629.63
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,893.41,646.84
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,920.74,662.26
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,943.88,676.26
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,964.07,688.42
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,980.21,697.15
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,993.25,704.0
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,999.62,707.7
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,1002.76,709.54
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,1000.7,707.31
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,995.42,703.2
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,985.4,697.21
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,972.16,689.3
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,953.35,677.97
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,931.52,664.79
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,904.44,648.26
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,874.67,629.97
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,840.38,609.0
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,803.94,586.43
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,763.32,561.37
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,721.05,534.89
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,674.32,504.15
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,625.86,469.9
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,574.51,432.42
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,523.24,394.12
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,466.44,350.94
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,412.15,308.5
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,356.0,264.05
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,302.51,220.51
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,246.39,174.69
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,195.98,133.33
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,145.28,92.95
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,101.1,59.76
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,59.23,32.59
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,28.22,17.11
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,13.96,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,26.52,14.8
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,48.77,28.89
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,85.9,53.16
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,125.83,82.26
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,173.9,119.97
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,222.04,160.02
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,275.42,204.57
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,254.16,193.79
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,205.72,157.78
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,248.98,191.14
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,294.65,225.86
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,430.44,331.5
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,590.8,452.4
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,572.62,434.59
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,533.41,401.21
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,568.68,425.42
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,603.59,448.63
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,716.77,534.05
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,839.15,621.08
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,867.4,637.42
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,895.38,654.16
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,915.54,666.69
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,935.56,679.21
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,949.02,686.11
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,963.22,693.57
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,969.11,696.78
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,972.09,698.26
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,966.33,694.55
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,961.64,691.69
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,921.21,663.02
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,878.03,629.62
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,799.95,576.45
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,726.48,525.58
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,699.97,508.25
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,672.79,490.1
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,691.27,506.33
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,705.59,519.1
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,668.48,493.93
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,630.11,467.87
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,615.24,459.39
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,594.35,445.92
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,544.35,410.21
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,493.96,373.54
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,441.74,333.91
