Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,391.37,294.85
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,337.84,253.09
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,287.68,213.17
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,235.84,171.36
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,188.8,133.34
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,141.68,96.63
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,100.95,66.13
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,62.87,39.59
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,33.24,21.19
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,17.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.51,14.69
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,50.6,30.57
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,86.05,53.89
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,125.33,82.54
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,172.57,119.54
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,201.93,148.38
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,220.86,167.34
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,253.07,193.67
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,283.16,217.36
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,347.69,266.75
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,420.13,321.52
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,446.96,340.29
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,469.18,355.03
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,541.96,409.61
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,625.62,470.86
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,660.01,492.85
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,692.1,513.04
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,719.61,530.58
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,744.79,546.32
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,769.97,561.29
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,793.34,574.86
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,862.55,625.95
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,932.2,672.86
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,893.0,643.98
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,845.12,606.43
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,840.71,603.29
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,837.48,600.6
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,833.96,598.31
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,828.77,594.96
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,810.26,582.46
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,790.56,569.26
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,751.61,541.33
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,712.89,513.57
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,643.98,465.92
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,580.66,421.53
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,667.13,487.58
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,740.68,542.46
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,669.51,492.91
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,600.55,444.88
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,599.53,447.16
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,587.39,440.61
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,538.72,406.04
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,491.16,371.55
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,424.18,320.86
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,363.62,274.39
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,325.94,244.62
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,286.38,212.2
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,235.05,170.56
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,188.01,132.29
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,141.32,95.83
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,101.02,65.66
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,63.17,39.24
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,33.47,21.33
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,16.88,0.08
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,16.22,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,27.29,15.24
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,48.96,28.69
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,86.33,52.61
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,126.74,81.33
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,176.95,120.26
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,226.54,161.75
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,280.62,207.21
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,294.88,223.65
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,288.52,220.84
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,382.41,293.37
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,500.55,383.76
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,553.74,423.4
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,607.08,462.29
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,595.3,449.49
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,560.94,419.49
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,668.98,501.23
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,786.79,583.79
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,704.72,520.89
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,591.44,432.36
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,656.38,477.96
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,720.29,521.16
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,741.12,534.26
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,760.96,546.88
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,789.51,565.61
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,817.5,583.74
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,798.65,569.36
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,777.91,554.02
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,889.12,637.6
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,986.18,702.44
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,975.59,695.16
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,961.9,686.81
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,942.78,675.07
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,920.83,661.55
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,894.21,645.01
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,865.03,626.77
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,741.77,542.07
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,624.09,454.85
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,621.62,456.87
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,615.76,455.6
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,558.17,414.6
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,505.8,376.98
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,479.75,359.77
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,451.04,339.74
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,382.38,288.23
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,322.03,242.55
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,292.66,219.78
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,259.19,192.54
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,213.74,155.93
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,171.24,121.51
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,130.05,89.01
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,93.21,60.79
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,59.4,36.9
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,32.05,20.23
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,16.09,0.38
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,16.22,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,27.28,15.19
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,50.5,30.7
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,85.56,53.58
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,110.36,76.91
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,125.32,92.92
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,134.43,102.07
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,138.62,106.41
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,141.8,108.6
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,143.95,109.77
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,167.06,127.53
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,190.69,145.51
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,262.42,200.29
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,336.96,255.88
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,355.72,268.32
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,373.9,280.27
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,410.24,305.61
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,447.26,330.93
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,506.74,372.51
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,565.24,412.48
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,460.54,336.31
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,351.66,256.34
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,488.95,355.72
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,629.23,452.91
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,645.22,463.16
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,660.68,473.78
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,749.03,537.39
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,833.32,596.9
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,796.74,569.86
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,759.0,542.58
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,613.29,442.05
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,468.8,339.18
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,714.57,525.03
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,927.2,671.98
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,900.3,653.49
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,870.78,634.8
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,837.34,613.61
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,801.6,590.74
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,760.73,564.97
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,719.56,538.69
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,672.97,507.25
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,625.58,473.12
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,574.2,435.05
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,522.91,396.22
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,467.37,353.43
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,413.87,311.11
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,357.68,266.21
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,304.13,222.31
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,249.17,176.94
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,198.84,135.08
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,147.85,94.19
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,103.97,60.99
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,61.57,33.27
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,30.22,18.79
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,14.3,0.17
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,16.22,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,28.64,16.17
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,53.26,34.37
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,87.1,57.92
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,125.02,85.39
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,171.2,120.88
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,210.93,153.3
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,256.74,191.15
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,285.6,217.0
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,305.13,233.6
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,384.87,295.22
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,481.56,369.25
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,533.96,408.81
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,589.18,449.81
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,636.82,484.71
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,684.18,518.72
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,729.74,549.97
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,775.64,580.04
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,813.78,605.14
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,850.06,628.82
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,882.64,648.84
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,909.72,665.06
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,932.94,679.4
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,953.3,691.85
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,970.23,700.98
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,984.24,708.26
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,991.18,711.69
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,994.96,713.56
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,993.67,711.02
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,989.23,706.6
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,979.62,700.16
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,966.84,691.79
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,948.06,679.64
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,926.32,665.66
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,900.36,648.99
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,871.75,630.61
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,838.03,608.83
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,802.14,585.55
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,763.38,560.23
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,721.01,532.3
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,674.8,501.57
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,627.73,468.2
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,576.63,431.84
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,525.57,394.53
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,470.74,352.82
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,417.58,311.27
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,361.6,267.05
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,308.18,223.7
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,253.15,178.53
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,202.17,136.25
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,150.07,94.86
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,105.01,60.9
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,62.51,33.15
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,29.85,18.54
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,13.88,0.4
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,27.28,15.08
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,48.51,28.45
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,86.0,52.27
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,126.31,80.73
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,177.36,120.24
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,226.66,161.56
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,281.27,207.54
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,334.99,252.2
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,393.49,299.83
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,447.43,342.95
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,502.93,385.97
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,556.55,426.53
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,610.43,466.19
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,659.27,500.94
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,707.4,533.41
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,750.27,561.04
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,792.95,588.2
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,830.49,612.56
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,865.9,635.35
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,897.11,654.1
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,925.76,671.05
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,948.88,685.46
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,969.01,697.96
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,983.6,705.48
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,994.97,710.99
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,1002.09,715.32
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,1005.98,717.69
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,1003.71,716.23
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,998.23,712.85
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,988.02,706.29
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,974.59,697.77
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,956.54,686.36
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,935.43,673.03
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,908.6,656.01
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,879.06,637.22
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,843.61,614.45
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,806.29,590.34
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,766.15,564.0
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,725.67,537.25
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,679.2,506.28
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,631.85,472.56
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,580.45,435.86
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,529.07,398.19
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,474.39,356.39
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,420.05,313.82
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,363.46,268.99
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,309.43,225.04
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,253.61,179.29
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,202.45,136.99
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,150.73,95.65
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,106.1,61.93
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,63.34,34.04
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,31.65,19.92
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,14.68,1.08
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,15.73,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,24.94,13.24
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,47.69,26.64
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,87.14,50.73
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,129.84,80.7
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,182.37,121.49
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,233.64,164.91
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,289.85,212.67
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,345.01,258.88
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,405.33,308.14
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,460.67,352.41
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,517.27,396.23
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,571.03,436.7
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,625.14,476.22
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,674.33,510.85
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,722.55,542.1
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,767.18,570.41
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,810.29,597.26
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,848.47,621.45
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,884.34,643.9
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,915.31,661.9
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,943.56,678.01
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,966.62,691.78
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,986.52,703.54
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,1001.67,710.86
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,1013.5,716.13
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,1019.97,719.2
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,1023.05,720.24
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,1021.27,717.28
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,1016.13,712.36
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,1005.62,705.7
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,991.76,697.06
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,972.68,685.25
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,950.45,671.55
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,923.29,654.76
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,893.28,636.17
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,858.95,614.74
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,822.25,591.7
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,781.22,565.65
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,738.33,538.17
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,692.07,508.36
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,644.63,476.55
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,592.8,440.27
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,540.42,402.54
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,485.21,360.98
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,430.71,318.73
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,374.14,274.17
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,319.64,229.93
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,262.9,183.31
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,208.67,138.22
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,154.74,94.88
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,107.24,58.74
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,62.29,29.79
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,27.74,13.74
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,11.75,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,24.95,13.19
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,46.98,26.72
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,85.04,50.19
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,126.46,79.87
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,177.07,119.44
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,226.43,160.62
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,280.99,206.24
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,333.62,249.77
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,389.45,294.68
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,443.31,336.78
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,498.84,378.66
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,551.2,416.85
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,604.59,454.43
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,652.78,487.47
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,700.41,518.78
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,744.74,544.79
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,787.98,569.27
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,826.45,591.03
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,860.13,609.15
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,891.92,624.32
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,921.39,637.47
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,944.65,651.45
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,964.99,663.8
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,978.41,671.65
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,988.52,677.63
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,996.0,683.47
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,1000.36,687.54
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,999.24,688.4
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,995.02,687.47
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,985.65,682.77
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,973.13,676.25
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,955.58,666.7
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,935.03,655.33
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,907.9,639.26
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,878.15,621.55
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,846.58,603.1
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,809.97,581.2
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,768.83,555.68
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,726.17,528.89
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,678.5,497.85
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,630.29,464.76
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,578.63,428.23
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,526.59,390.54
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,470.77,349.11
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,416.84,308.0
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,360.97,264.89
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,307.92,222.8
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,252.02,178.24
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,200.95,137.18
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,150.28,97.53
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,106.54,64.77
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,64.72,36.95
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,33.3,18.99
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,15.46,2.09
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,25.71,13.68
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,48.15,28.94
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,82.9,51.17
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,122.12,79.22
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,169.81,116.08
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,217.53,155.34
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,270.6,199.18
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,323.29,242.17
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,379.37,286.97
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,416.1,315.77
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,446.33,337.98
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,442.1,333.01
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,423.64,316.55
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,417.81,310.93
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,404.82,299.77
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,315.54,233.69
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,220.7,162.46
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,356.54,262.77
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,493.82,359.5
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,618.4,448.33
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,749.47,538.79
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,810.15,579.12
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,868.82,618.3
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,924.39,660.64
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,977.75,695.66
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,984.31,699.57
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,987.77,702.06
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,926.51,661.97
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,860.24,612.63
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,596.53,433.43
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,327.62,239.07
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,516.39,378.24
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,695.95,503.25
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,791.79,576.38
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,867.29,630.52
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,801.58,586.56
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,738.93,540.9
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,684.54,503.78
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,631.09,466.75
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,636.19,474.23
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,625.5,469.51
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,574.93,433.34
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,523.87,396.08
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,470.38,355.41
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,417.71,314.23
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,361.89,269.93
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,308.63,226.53
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,254.35,181.3
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,203.88,138.92
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,152.38,97.54
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,107.74,63.48
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,64.7,34.79
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,31.77,17.28
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,14.23,1.74
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,14.74,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,23.32,11.87
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,44.33,24.65
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,81.86,47.47
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,122.44,76.51
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,171.71,115.17
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,220.72,155.92
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,274.86,200.95
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,327.26,244.35
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,383.27,289.56
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,436.78,331.54
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,491.83,373.24
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,480.61,362.67
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,442.08,330.52
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,381.1,284.02
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,308.28,227.91
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,407.86,300.39
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,514.99,374.95
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,677.0,494.07
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,849.5,609.51
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,881.07,625.46
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,910.22,640.99
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,933.5,654.62
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,953.89,666.51
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,969.81,674.33
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,982.64,680.33
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,989.35,684.08
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,992.88,686.07
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,992.8,686.65
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,989.55,685.43
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,980.12,679.93
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,967.49,672.62
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,810.72,570.86
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,649.14,455.95
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,776.66,551.92
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,875.09,618.75
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,837.45,595.09
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,800.92,573.15
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,760.66,549.58
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,718.88,524.57
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,672.33,494.36
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,625.01,461.92
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,574.72,427.17
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,523.96,391.03
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,469.4,350.27
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,416.23,309.4
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,360.87,266.18
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,308.21,223.93
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,253.03,179.01
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,202.6,137.63
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,151.12,97.12
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,107.25,64.21
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,65.42,36.59
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,33.94,19.15
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,15.44,2.55
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,25.71,13.53
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,44.93,25.76
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,81.79,48.51
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,121.94,77.08
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,171.16,115.3
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,219.65,155.37
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,273.45,199.9
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,326.34,243.02
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,382.92,287.86
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,436.15,329.3
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,491.09,370.58
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,542.77,408.06
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,595.39,444.82
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,643.7,478.43
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,691.5,510.69
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,735.13,536.89
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,777.52,561.65
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,815.52,584.62
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,851.59,606.08
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,880.41,621.98
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,909.7,638.09
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,932.76,652.1
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,952.96,664.43
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,883.37,617.98
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,795.51,553.64
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,901.18,630.79
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,995.77,690.69
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,993.74,687.64
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,988.58,683.74
