Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,825.79,593.82
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,862.07,616.49
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,893.72,634.78
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,922.86,651.38
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,947.48,666.43
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,969.16,679.7
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,982.94,686.7
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,993.35,691.74
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,1000.55,696.32
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,1004.56,699.07
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,1003.95,698.06
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,1000.2,695.22
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,990.78,690.01
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,978.19,682.94
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,960.05,672.83
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,938.93,660.83
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,913.05,645.47
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,884.49,628.35
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,850.75,608.03
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,814.8,586.08
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,776.26,563.11
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,733.84,537.16
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,687.53,507.06
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,640.37,474.3
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,588.94,438.48
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,537.5,401.61
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,482.17,360.09
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,428.71,318.82
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,372.38,274.78
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,318.58,231.54
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,262.3,185.88
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,210.51,143.34
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,158.57,101.95
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,113.38,67.48
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,69.19,37.6
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,35.46,18.88
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,14.99,3.04
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,13.27,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,22.49,8.59
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,42.08,25.3
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,76.35,47.14
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,113.51,72.78
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,161.17,108.93
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,208.48,147.38
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,261.53,190.86
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,314.75,234.43
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,371.88,280.42
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,425.11,322.59
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,480.38,365.15
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,532.96,404.69
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,586.93,444.19
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,635.66,478.81
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,683.75,512.15
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,728.87,541.87
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,773.2,570.06
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,811.91,593.88
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,848.73,616.18
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,881.34,635.67
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,908.12,651.21
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,932.05,666.0
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,953.16,678.99
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,969.4,687.72
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,982.57,694.55
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,990.17,699.1
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,994.65,701.8
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,994.08,700.21
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,990.43,696.79
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,980.69,690.83
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,967.84,683.01
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,950.46,672.61
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,930.12,660.35
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,904.61,645.89
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,876.46,629.69
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,846.08,610.9
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,810.47,588.49
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,769.87,562.29
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,727.73,534.82
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,681.0,503.59
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,633.72,470.2
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,582.4,434.08
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,531.38,397.19
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,475.99,356.04
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,422.42,315.12
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,366.56,271.33
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,313.52,228.72
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,257.98,183.46
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,206.7,141.45
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,155.73,101.37
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,111.88,68.35
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,69.67,39.9
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,37.81,21.31
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,18.14,4.77
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.32,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,20.12,6.69
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,38.49,24.28
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,60.85,41.72
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,86.8,61.61
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,117.41,85.5
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,129.07,96.69
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,135.66,102.96
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,191.76,146.0
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,255.95,195.37
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,257.12,195.98
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,253.52,192.26
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,287.9,217.66
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,323.2,243.38
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,369.16,276.82
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,416.85,311.03
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,395.99,293.7
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,372.11,274.24
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,419.95,308.78
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,468.84,343.53
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,638.04,467.44
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,813.44,590.27
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,793.28,571.78
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,772.18,553.52
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,817.52,583.66
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,865.59,614.77
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,926.55,661.0
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,983.25,698.06
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,982.21,696.69
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,978.09,693.79
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,968.89,687.39
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,956.64,679.16
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,938.91,666.62
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,918.28,652.33
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,892.59,635.98
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,864.36,618.0
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,831.87,597.41
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,797.21,575.31
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,757.39,550.93
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,716.05,525.22
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,671.1,495.11
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,625.13,462.9
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,574.85,427.73
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,524.89,391.81
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,471.88,352.0
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,419.68,311.72
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,364.52,268.68
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,311.98,226.58
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,257.59,182.04
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,207.03,140.25
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,155.64,99.65
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,110.61,65.58
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,68.04,36.99
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,35.3,18.7
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,14.99,2.87
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,4.06
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,36.2,22.67
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,58.22,40.58
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,83.9,60.35
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,112.92,82.87
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,126.42,95.16
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,135.94,103.52
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,187.87,143.52
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,246.63,188.77
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,308.25,236.01
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,378.86,289.79
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,425.66,324.64
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,473.88,359.98
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,512.06,386.87
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,549.59,412.76
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,649.87,489.06
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,762.83,570.99
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,801.59,595.02
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,838.61,617.85
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,872.28,638.13
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,903.96,656.86
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,928.45,670.64
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,945.66,679.59
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,964.4,689.55
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,975.31,694.41
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,944.46,671.9
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,906.1,639.6
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,868.8,613.5
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,826.78,584.32
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,841.15,594.42
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,850.36,600.94
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,899.73,639.32
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,932.8,660.84
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,857.21,611.44
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,779.96,555.23
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,692.82,495.32
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,613.81,439.84
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,681.66,494.97
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,726.7,532.29
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,628.24,460.91
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,538.96,395.06
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,507.96,374.54
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,471.89,349.54
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,421.08,312.08
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,371.61,274.92
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,339.25,249.79
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,300.33,218.03
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,248.35,176.55
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,200.76,138.24
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,151.91,100.0
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,109.13,67.66
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,68.76,40.11
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,39.19,22.47
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,18.13,4.56
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,7.86,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,15.44,3.1
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,33.66,20.73
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,52.03,36.22
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,73.77,53.63
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,96.65,71.75
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,105.1,79.14
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,111.34,84.38
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,201.23,152.95
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,310.18,236.85
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,357.11,273.37
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,405.43,310.24
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,455.68,347.88
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,509.64,387.44
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,559.77,423.83
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,612.38,461.37
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,693.84,522.34
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,782.2,583.14
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,781.74,579.21
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,762.54,558.66
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,841.01,616.61
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,920.25,667.33
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,944.04,680.25
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,964.8,691.41
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,979.13,698.7
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,990.0,703.83
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,998.01,708.36
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,1002.75,710.89
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,1002.29,709.05
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,998.58,705.29
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,989.14,699.48
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,976.46,691.72
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,959.12,681.04
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,938.66,668.42
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,872.9,625.82
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,805.42,575.79
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,818.7,591.09
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,814.51,589.87
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,774.51,563.97
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,732.8,536.86
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,688.55,507.72
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,641.84,475.49
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,590.63,439.61
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,539.27,402.59
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,485.4,362.58
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,432.43,321.99
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,374.59,276.53
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,319.99,232.34
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,263.86,185.97
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,211.99,142.76
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,159.35,100.73
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,113.48,65.76
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,69.15,36.33
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,35.22,18.15
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,14.6,2.47
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,11.8,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,20.1,5.16
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,38.45,22.61
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,71.45,42.95
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,108.81,68.07
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,156.78,104.14
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,205.66,144.28
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,259.56,189.08
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,311.82,232.66
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,369.01,279.56
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,422.65,322.92
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,478.18,366.57
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,531.72,407.73
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,585.62,448.14
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,635.09,484.02
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,684.1,518.6
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,728.63,548.0
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,772.08,576.28
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,808.97,600.54
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,845.75,624.55
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,878.46,644.52
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,908.79,662.73
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,933.31,676.67
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,954.95,688.65
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,972.11,697.93
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,986.22,705.27
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,994.7,710.19
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,999.94,713.14
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,1000.03,711.65
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,996.88,708.21
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,988.49,702.7
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,976.84,695.21
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,960.04,683.32
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,940.14,669.54
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,914.43,653.47
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,885.94,635.58
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,851.09,613.42
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,814.38,589.91
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,774.69,565.45
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,734.81,540.54
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,687.29,508.87
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,639.17,474.95
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,587.95,438.83
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,536.76,401.71
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,480.35,359.01
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,426.29,317.01
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,370.57,273.86
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,317.49,231.52
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,260.56,185.37
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,209.14,143.38
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,156.73,101.67
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,112.29,67.93
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,69.6,39.41
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,38.01,21.26
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,18.13,4.28
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,5.41,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.61,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,25.1,13.96
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,39.47,26.12
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,57.48,41.02
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,75.64,55.84
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,138.91,101.68
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,220.82,163.88
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,289.45,216.15
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,377.16,284.37
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,432.66,329.19
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,488.79,373.32
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,542.36,414.39
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,596.74,454.94
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,645.9,490.47
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,694.61,523.67
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,739.35,552.79
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,782.71,580.53
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,821.2,604.36
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,857.53,626.43
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,889.67,645.67
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,919.19,663.03
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,943.57,678.06
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,964.94,691.11
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,978.9,698.19
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,989.34,703.06
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,996.91,707.35
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,1001.22,709.65
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,999.8,706.87
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,995.17,702.17
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,985.86,696.12
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,973.35,688.13
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,955.31,677.0
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,934.33,664.03
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,908.97,648.26
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,880.89,630.7
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,846.96,609.23
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,810.95,586.29
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,772.9,563.02
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,730.94,536.77
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,684.25,505.8
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,636.87,472.5
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,586.12,436.95
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,535.36,400.34
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,479.65,358.23
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,426.07,316.65
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,370.26,272.97
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,317.11,230.24
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,261.39,185.02
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,210.19,143.01
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,158.15,101.79
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,112.59,67.26
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,69.6,38.4
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,36.97,20.02
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,15.84,2.87
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,20.08,3.74
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,37.62,22.06
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,70.7,42.08
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,108.8,67.49
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,157.42,103.74
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,132.82,94.21
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,81.99,60.32
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,177.97,134.01
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,289.06,219.0
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,265.99,201.64
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,230.18,173.23
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,333.08,251.42
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,447.93,336.65
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,495.67,370.39
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,545.03,404.87
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,656.4,488.6
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,778.57,574.33
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,817.74,599.08
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,854.85,622.64
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,887.2,641.79
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,917.14,659.2
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,941.76,672.7
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,963.42,684.2
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,979.57,692.59
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,992.48,698.95
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,1000.63,703.83
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,1005.51,706.76
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,1005.64,706.81
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,1002.5,704.92
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,993.6,699.49
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,981.42,692.11
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,964.08,680.1
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,943.64,666.24
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,917.84,650.38
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,889.24,632.71
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,854.99,611.3
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,818.72,588.43
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,779.1,564.43
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,739.17,539.9
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,692.13,509.05
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,644.31,476.06
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,592.73,440.11
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,541.09,403.08
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,486.16,361.73
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,431.86,319.82
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,374.69,275.28
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,320.09,231.56
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,263.55,185.85
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,211.89,143.63
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,159.49,102.16
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,113.62,67.42
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,69.84,38.26
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,37.04,20.02
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,15.85,2.68
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,10.32,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,19.59,2.66
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,36.86,22.35
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,63.08,40.58
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,95.91,64.67
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,134.27,94.25
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,173.02,125.38
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,215.51,159.69
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,261.6,196.65
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,310.71,235.39
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,336.26,255.47
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,353.99,268.4
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,263.56,199.29
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,158.37,117.14
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,170.36,125.86
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,182.59,134.55
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,294.37,217.65
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,407.64,299.0
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,420.09,306.21
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,432.07,313.34
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,480.88,346.97
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,530.63,380.6
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,548.63,392.35
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,566.39,404.03
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,479.89,342.63
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,392.05,279.82
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,570.0,406.33
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,743.93,523.9
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,780.0,546.93
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,810.29,566.81
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,892.76,627.77
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,962.6,673.86
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,886.53,624.31
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,810.12,569.36
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,845.97,599.3
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,868.58,615.98
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,837.13,596.01
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,803.19,574.71
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,762.83,549.97
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,720.98,523.99
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,674.69,493.25
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,627.9,460.77
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,575.0,424.09
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,523.96,387.81
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,392.43,290.79
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,284.61,210.43
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,308.64,227.9
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,310.42,225.09
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,254.54,180.54
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,204.93,140.74
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,154.59,101.38
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,111.48,69.06
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,69.73,40.86
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,39.78,22.98
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,18.52,3.82
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.83,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,18.74,1.37
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,38.36,23.45
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,68.89,44.54
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,104.77,70.06
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,148.56,103.3
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,128.51,93.82
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,90.54,67.67
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,135.3,102.73
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,182.18,138.87
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,170.64,129.25
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,157.51,118.34
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,253.23,191.61
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,353.89,266.55
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,413.65,309.81
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,475.14,353.68
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,443.94,328.39
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,404.13,296.98
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,515.37,377.55
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,632.91,459.51
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,755.0,548.51
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,883.72,636.09
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,908.2,650.58
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,930.12,664.1
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,850.24,605.82
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,755.35,533.72
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,782.16,552.93
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,808.0,570.76
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,897.99,636.34
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,977.42,688.46
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,830.78,589.2
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,676.11,477.51
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,808.51,577.07
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,919.05,654.16
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,893.8,637.69
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,866.03,620.44
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,832.71,599.49
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,797.55,577.22
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,679.48,494.23
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,572.7,415.72
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,607.07,445.26
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,622.22,459.81
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,516.09,382.47
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,425.64,315.57
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,425.82,316.8
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,410.65,304.88
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,355.78,262.59
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,304.22,222.08
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,248.41,178.46
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,200.14,140.82
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,151.78,103.81
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,110.61,73.33
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,71.59,46.19
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,41.66,25.7
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,21.66,5.1
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.88,0.01
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,38.71,23.77
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,70.3,46.38
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,104.89,70.23
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,150.31,103.99
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,195.35,139.91
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,247.2,181.92
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,266.69,201.16
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,274.68,209.36
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,359.81,275.21
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,464.24,355.82
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,517.44,395.73
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,572.71,436.22
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,622.68,472.48
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,672.7,507.95
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,718.22,539.73
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,762.3,568.9
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,802.27,595.6
