Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,840.59,621.0
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,873.78,641.61
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,904.78,660.61
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,930.13,676.68
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,952.8,690.96
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,966.53,698.09
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,976.92,703.1
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,985.63,708.31
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,991.32,711.64
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,990.51,709.3
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,986.69,705.14
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,977.9,699.07
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,966.14,691.19
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,948.1,678.11
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,927.33,663.4
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,901.57,646.88
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,873.4,628.8
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,841.2,608.02
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,808.12,586.61
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,767.9,561.44
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,726.35,534.54
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,679.28,501.81
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,631.82,468.25
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,580.58,432.15
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,529.85,395.52
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,474.89,354.91
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,421.97,314.77
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,364.53,270.27
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,311.68,228.34
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,256.07,184.09
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,206.27,144.27
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,156.0,105.09
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,113.94,73.65
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,72.8,45.36
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,43.08,26.15
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,21.14,4.37
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,10.32,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,18.64,0.0
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,35.44,20.82
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,68.72,42.03
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,104.93,65.92
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,153.5,101.99
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,201.62,141.25
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,256.83,186.89
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,273.92,206.02
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,272.61,207.73
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,320.07,244.42
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,369.63,282.06
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,467.46,358.04
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,587.05,449.41
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,636.96,485.43
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,686.42,520.42
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,731.91,549.19
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,776.31,576.63
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,813.12,600.64
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,849.88,624.46
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,882.47,644.18
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,912.68,662.15
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,845.51,612.12
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,755.57,540.68
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,877.83,631.42
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,993.34,706.89
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,914.98,653.47
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,819.4,581.34
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,797.67,565.96
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,774.57,549.3
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,886.95,634.62
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,980.9,697.83
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,852.37,609.88
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,719.82,510.85
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,710.47,506.05
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,699.22,499.46
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,605.1,433.82
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,519.19,372.92
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,506.03,365.84
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,491.28,357.31
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,584.68,431.47
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,644.62,479.42
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,593.07,442.71
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,541.39,405.27
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,485.51,362.9
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,430.46,320.11
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,373.45,275.34
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,318.88,231.28
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,261.99,184.99
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,210.29,142.49
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,157.51,100.23
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,111.8,65.36
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,67.52,35.9
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,34.59,17.92
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,14.68,0.93
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,10.32,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,17.66,0.0
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,30.47,18.8
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,64.9,36.11
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,104.0,61.31
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,154.26,98.54
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,204.24,139.79
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,259.95,186.42
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,314.45,232.15
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,374.82,281.83
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,430.14,326.76
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,487.0,371.58
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,540.94,412.23
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,595.37,451.93
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,644.84,487.54
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,693.53,520.32
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,738.8,549.77
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,782.59,577.82
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,822.25,602.71
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,859.72,625.88
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,892.07,645.42
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,921.71,663.05
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,946.57,678.64
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,968.37,692.25
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,978.55,696.84
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,984.68,698.94
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,992.79,703.93
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,997.71,706.95
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,996.95,705.21
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,993.03,701.57
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,984.46,696.26
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,972.71,689.02
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,954.93,677.96
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,934.18,665.04
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,908.66,648.78
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,880.45,630.79
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,847.86,610.09
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,810.49,586.11
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,770.22,561.03
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,728.38,534.6
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,681.23,502.67
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,633.78,469.02
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,582.57,432.95
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,531.63,396.14
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,476.07,354.91
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,422.71,314.26
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,366.63,270.63
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,313.63,228.39
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,256.29,182.6
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,205.83,142.03
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,155.0,102.21
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,111.79,69.86
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,70.98,42.37
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,39.98,23.23
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,18.89,2.31
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.7,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,28.04,16.87
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,64.51,34.07
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,105.21,60.85
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,155.71,99.17
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,205.93,140.85
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,261.87,187.93
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,317.08,234.2
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,375.65,282.03
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,431.95,327.34
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,488.96,371.85
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,542.5,412.56
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,596.24,452.22
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,646.4,487.92
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,694.91,520.69
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,739.7,548.03
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,782.84,573.63
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,822.22,597.41
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,859.49,619.61
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,890.94,637.94
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,919.66,654.36
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,944.5,669.57
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,966.36,682.9
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,981.74,690.7
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,993.84,696.49
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,1002.16,701.45
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,1007.2,704.45
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,1005.96,702.4
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,1001.47,698.45
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,992.28,693.13
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,979.85,685.9
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,961.35,675.01
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,939.86,662.26
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,914.97,648.72
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,887.32,633.27
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,853.22,612.12
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,816.98,589.41
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,779.37,566.79
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,737.67,541.05
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,690.91,510.31
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,643.35,477.19
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,591.85,440.92
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,540.38,403.68
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,484.34,361.31
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,430.17,319.3
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,373.2,274.76
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,318.88,231.15
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,262.25,185.37
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,210.75,143.34
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,157.83,101.35
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,111.58,66.37
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,68.18,37.68
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,36.28,19.72
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,15.95,0.56
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,9.83,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,18.78,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,34.19,21.68
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,66.92,41.17
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,102.65,64.62
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,150.73,100.04
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,199.07,139.1
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,253.88,184.05
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,270.37,202.2
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,267.51,202.33
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,360.65,273.43
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,477.27,361.98
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,530.42,401.68
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,584.0,440.77
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,633.58,475.82
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,682.68,509.59
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,726.9,537.58
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,769.53,562.94
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,808.38,586.08
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,845.45,607.64
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,875.21,624.06
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,902.21,638.49
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,926.99,652.67
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,949.1,665.05
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,961.76,670.35
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,971.13,673.67
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,978.86,678.17
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,983.61,680.94
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,981.86,678.38
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,977.15,674.16
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,968.05,669.45
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,956.04,663.02
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,937.82,651.36
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,916.95,638.1
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,893.73,626.03
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,865.35,610.53
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,829.59,589.03
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,792.42,566.37
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,752.42,540.4
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,711.3,513.13
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,665.17,482.3
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,618.65,450.56
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,567.44,415.47
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,516.98,380.01
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,462.07,340.41
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,410.48,302.16
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,355.16,260.14
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,303.36,219.93
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,248.79,177.34
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,199.78,138.89
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,150.87,101.66
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,109.44,71.25
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,69.54,43.59
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,40.17,23.96
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,19.87,1.34
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,28.07,16.79
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,46.38,31.59
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,69.02,49.79
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,93.13,68.95
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,119.3,89.73
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,146.89,111.42
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,192.01,145.83
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,242.79,184.34
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,325.26,246.98
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,425.42,322.54
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,467.45,352.43
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,507.34,379.86
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,590.82,441.6
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,685.74,509.9
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,731.79,538.8
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,776.8,566.72
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,814.7,589.24
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,852.63,611.48
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,885.51,630.43
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,915.97,647.66
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,852.41,602.22
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,765.9,536.15
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,879.46,617.17
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,985.34,683.86
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,993.4,688.15
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,998.32,691.36
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,997.61,690.1
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,993.78,687.04
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,985.35,682.37
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,973.8,675.86
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,960.52,668.64
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,939.22,656.4
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,913.19,641.17
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,884.53,624.18
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,851.83,604.47
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,816.79,583.07
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,775.69,558.44
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,733.03,532.41
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,686.39,501.94
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,638.91,469.12
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,587.5,433.66
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,536.28,397.29
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,480.84,356.05
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,426.76,314.74
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,369.75,270.75
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,315.59,227.81
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,259.27,182.67
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,207.8,140.96
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,154.69,99.37
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,109.75,65.68
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,66.75,36.95
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,34.35,18.32
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.17,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,28.09,16.7
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,62.14,35.22
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,101.11,60.68
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,151.49,98.07
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,200.96,138.45
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,256.56,184.45
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,310.94,229.57
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,369.8,277.37
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,425.2,321.52
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,482.56,365.77
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,536.92,405.79
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,591.41,444.54
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,642.21,480.19
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,692.53,514.41
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,738.33,543.45
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,782.87,571.23
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,820.25,593.63
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,857.58,615.76
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,890.35,634.94
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,920.62,652.39
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,944.92,667.33
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,966.24,680.45
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,983.97,689.92
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,998.6,697.51
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,1006.04,702.14
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,1010.17,704.85
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,1010.02,703.85
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,1006.56,700.91
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,997.32,695.35
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,984.8,687.87
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,966.13,677.15
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,944.37,664.48
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,918.74,648.86
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,890.33,631.44
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,856.56,610.7
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,820.45,588.3
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,780.2,563.97
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,738.2,538.13
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,692.84,508.56
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,644.99,475.93
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,593.4,440.09
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,541.73,403.12
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,486.1,361.41
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,430.81,318.85
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,373.89,274.49
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,319.47,230.82
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,261.9,183.82
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,209.06,140.28
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,156.1,98.36
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,110.31,63.77
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,65.48,34.22
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,32.37,16.4
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,13.96,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,26.58,15.31
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,59.64,33.35
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,97.43,58.1
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,145.95,94.27
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,194.48,133.74
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,249.2,178.89
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,302.37,222.93
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,360.43,270.05
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,414.8,313.37
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,471.13,356.82
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,389.57,295.13
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,268.08,199.81
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,460.04,347.67
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,679.29,506.62
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,724.34,533.88
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,767.97,560.83
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,805.31,583.19
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,842.63,605.29
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,874.69,623.7
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,904.2,640.35
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,928.62,654.99
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,950.15,667.84
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,830.26,585.75
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,684.02,478.67
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,704.38,493.25
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,723.98,506.31
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,865.68,608.9
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,986.82,688.24
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,978.34,682.53
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,966.7,676.01
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,949.97,664.98
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,930.2,652.14
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,904.71,638.4
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,876.54,622.84
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,844.59,603.42
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,807.66,580.6
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,767.7,555.57
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,726.16,529.2
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,679.45,498.71
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,632.12,465.99
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,580.73,430.57
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,529.51,394.2
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,466.31,347.14
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,407.99,302.72
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,353.98,261.17
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,301.75,219.94
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,248.18,176.65
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,198.4,136.01
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,148.3,96.58
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,104.96,63.87
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,64.23,36.28
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,32.88,17.5
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,16.07,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.53,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,24.7,13.67
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,57.3,29.57
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,96.38,54.52
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,145.93,91.32
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,195.58,131.93
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,250.94,177.72
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,304.99,221.95
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,363.92,268.67
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,418.97,311.86
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,475.66,354.8
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,529.39,394.5
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,583.44,433.22
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,633.67,468.45
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,683.25,501.22
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,728.54,530.26
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,772.44,558.1
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,812.42,582.75
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,850.27,605.82
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,882.99,625.78
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,913.07,643.98
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,938.48,660.21
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,960.85,674.59
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,977.18,683.82
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,990.16,691.04
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,998.27,696.74
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,1003.01,700.45
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,1003.37,700.07
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,1000.37,697.68
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,991.52,692.62
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,979.33,685.58
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,961.45,675.27
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,940.46,663.0
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,914.99,648.99
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,886.68,633.04
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,853.57,612.53
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,818.12,590.34
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,739.63,539.57
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,665.06,485.87
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,661.27,487.53
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,641.52,477.02
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,554.35,413.1
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,478.48,356.62
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,440.8,329.0
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,398.95,297.04
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,332.48,246.27
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,274.33,201.45
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,226.56,163.49
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,181.22,126.89
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,147.0,96.33
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,107.92,62.51
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,63.46,33.22
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,31.01,15.67
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,13.6,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,7.86,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,15.73,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,24.89,13.67
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,57.77,31.73
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,95.69,55.94
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,145.35,92.47
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,194.41,132.4
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,249.58,177.91
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,303.71,222.18
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,362.38,268.86
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,417.7,312.48
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,475.54,356.54
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,529.08,396.18
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,583.32,435.07
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,633.81,470.39
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,683.76,503.84
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,728.85,532.56
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,773.82,560.86
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,694.04,501.74
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,580.53,415.08
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,557.36,397.73
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,526.84,374.79
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,593.51,421.2
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,657.21,464.61
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,825.35,585.45
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,983.68,688.14
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,882.45,619.85
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,763.07,533.15
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,886.32,623.2
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,993.55,692.53
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,984.99,686.9
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,973.23,680.17
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,954.95,669.4
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,933.7,656.8
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,908.14,641.22
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,879.87,623.9
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,843.23,601.49
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,802.49,576.19
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,761.87,551.5
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,719.87,525.53
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,673.22,493.7
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,625.75,460.54
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,574.28,424.79
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,523.25,388.41
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,464.01,344.42
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,407.46,301.43
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,337.42,248.35
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,278.08,202.9
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,228.98,164.35
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,184.18,128.9
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,145.42,96.99
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,107.01,66.1
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,65.09,37.69
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,34.58,19.0
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,22.34,11.58
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,57.03,29.32
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,96.62,54.31
