Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,147.03,91.53
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,197.56,132.98
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,253.92,179.88
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,309.03,225.37
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,368.82,273.18
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,424.69,317.01
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,482.23,360.33
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,536.46,398.66
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,591.08,435.36
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,641.33,469.44
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,691.29,501.23
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,736.94,529.08
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,781.04,555.52
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,821.6,581.37
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,860.05,605.79
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,892.61,625.12
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,922.44,642.69
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,947.91,656.65
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,970.34,668.72
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,986.7,677.98
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,999.71,685.28
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,1008.36,691.03
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,1013.63,694.86
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,1013.51,695.52
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,1010.02,694.24
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,1001.15,689.41
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,988.93,682.62
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,971.86,673.25
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,951.5,661.84
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,926.24,647.04
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,898.05,630.37
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,864.29,610.05
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,828.01,587.97
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,788.0,564.23
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,746.08,538.89
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,699.31,508.81
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,651.34,477.19
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,599.82,441.67
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,547.3,404.39
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,491.37,362.81
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,436.27,320.63
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,378.64,275.91
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,323.25,231.57
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,264.34,183.44
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,210.46,138.85
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,155.83,95.44
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,108.08,59.38
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,62.14,29.7
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,27.36,12.38
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,11.32,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,20.77,10.2
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,55.41,27.14
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,95.81,52.57
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,146.18,89.81
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,196.8,131.17
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,253.12,177.78
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,309.33,223.78
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,368.13,270.4
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,423.56,313.95
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,480.53,357.17
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,535.21,397.53
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,590.06,436.76
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,640.81,472.0
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,690.84,504.54
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,736.99,533.36
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,781.68,560.85
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,821.36,584.41
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,858.83,606.31
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,892.04,625.31
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,922.56,642.49
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,948.35,658.02
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,971.06,671.7
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,986.28,679.4
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,997.99,685.07
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,1007.18,690.75
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,1012.98,694.49
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,1012.87,693.3
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,1009.36,690.18
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,1000.45,685.36
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,988.17,678.59
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,970.61,668.65
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,949.83,656.78
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,924.56,641.81
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,896.38,625.01
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,860.76,603.72
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,823.18,581.01
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,782.87,557.26
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,740.74,531.97
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,693.99,502.12
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,647.04,471.0
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,595.41,435.82
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,543.57,399.41
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,487.89,358.3
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,433.24,316.78
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,374.43,271.6
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,318.79,227.49
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,261.41,181.39
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,208.52,138.29
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,154.11,95.37
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,106.81,59.87
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,62.0,30.86
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,28.62,13.63
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.44,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,12.78,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,22.01,10.93
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,54.5,28.57
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,93.91,53.94
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,142.93,90.24
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,192.22,130.28
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,247.6,175.9
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,302.07,220.41
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,360.93,267.14
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,416.05,310.51
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,473.69,354.29
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,527.76,393.35
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,582.83,431.67
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,633.8,466.87
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,684.28,500.19
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,729.26,528.02
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,774.24,555.44
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,814.76,579.58
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,853.24,602.13
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,887.02,622.21
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,918.32,640.63
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,943.71,656.32
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,966.09,670.21
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,982.85,679.28
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,996.35,686.41
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,1005.52,692.07
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,1011.3,695.79
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,1011.2,694.91
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,1007.7,692.09
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,998.81,687.19
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,986.56,680.34
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,969.06,670.31
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,948.38,658.36
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,922.74,643.03
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,894.22,625.89
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,858.24,603.92
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,820.31,580.59
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,779.77,556.55
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,737.47,531.0
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,691.84,501.91
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,643.65,469.8
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,592.03,434.43
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,540.27,397.89
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,484.49,356.56
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,429.77,314.84
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,371.21,269.77
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,315.87,225.82
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,258.55,179.66
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,205.73,136.57
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,152.2,94.16
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,105.91,59.42
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,61.42,30.71
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,27.86,13.13
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,12.47,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,12.78,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,22.47,11.06
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,53.93,28.81
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,92.35,53.46
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,141.74,89.9
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,190.92,129.74
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,246.4,175.39
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,300.22,219.87
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,358.79,267.19
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,414.3,311.13
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,472.38,355.49
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,526.26,394.63
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,581.25,433.07
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,632.08,468.02
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,682.43,501.04
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,727.38,528.7
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,772.33,555.9
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,811.89,579.14
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,849.35,600.74
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,882.63,619.82
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,913.36,637.18
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,938.55,651.0
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,960.75,662.98
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,976.47,671.45
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,988.84,677.96
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,997.36,682.81
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,1002.56,685.78
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,1001.43,685.47
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,997.01,683.3
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,988.31,678.23
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,976.34,671.29
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,958.74,661.38
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,938.09,649.63
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,912.07,634.2
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,883.3,617.04
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,846.66,594.81
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,811.13,573.2
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,770.61,549.3
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,728.46,523.99
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,680.74,493.47
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,632.43,460.51
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,580.55,425.22
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,528.5,388.76
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,472.28,347.48
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,417.93,306.44
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,361.35,263.23
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,307.67,220.99
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,250.87,175.54
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,198.69,133.51
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,146.77,93.09
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,102.34,60.13
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,59.92,32.36
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,28.51,14.13
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,13.33,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.88,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,26.63,13.83
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,53.77,33.99
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,88.01,58.78
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,130.05,90.71
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,169.7,120.42
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,220.38,160.23
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,255.05,190.59
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,283.13,214.05
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,350.89,265.99
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,429.7,325.21
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,481.0,362.56
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,535.07,401.0
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,583.25,433.73
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,633.34,466.68
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,681.47,497.85
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,730.87,528.91
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,770.3,553.42
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,808.42,576.52
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,845.1,596.83
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,878.45,614.75
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,904.12,630.16
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,927.27,644.04
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,949.84,656.18
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,969.96,666.75
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,979.16,672.95
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,985.21,677.43
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,987.04,678.5
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,985.65,677.66
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,976.1,672.88
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,963.4,666.26
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,947.53,656.33
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,928.59,644.54
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,817.97,574.51
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,709.06,498.69
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,761.45,541.52
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,794.66,568.44
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,694.62,500.58
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,603.01,435.57
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,393.73,287.88
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,198.66,143.65
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,261.0,191.58
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,316.78,233.7
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,263.14,194.67
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,212.61,157.61
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,138.02,101.62
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,65.73,46.16
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,55.08,38.05
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,44.43,29.76
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,34.75,22.14
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,25.09,14.36
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,16.88,7.61
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,8.67,1.01
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,4.33,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,25.82,13.08
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,51.82,32.3
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,74.66,51.6
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,92.68,68.02
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,121.69,90.99
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,153.44,116.16
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,159.76,121.84
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,161.77,123.39
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,224.99,172.22
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,295.15,225.72
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,404.96,309.73
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,536.67,407.97
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,586.29,443.47
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,634.95,478.02
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,680.24,509.0
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,725.72,539.51
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,765.23,564.84
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,803.46,588.87
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,837.25,609.13
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,869.5,628.08
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,894.62,643.53
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,917.34,657.47
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,873.95,625.25
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,819.98,584.36
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,679.86,487.36
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,526.04,377.98
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,755.4,545.82
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,963.31,684.31
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,811.54,580.46
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,650.47,465.2
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,790.38,570.75
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,907.43,653.06
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,798.11,577.04
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,691.19,499.25
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,600.99,437.04
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,519.19,379.12
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,590.52,435.6
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,647.86,480.38
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,637.65,475.81
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,615.77,462.85
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,564.8,426.72
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,514.24,390.07
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,457.75,347.35
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,403.74,305.47
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,335.78,252.84
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,277.4,206.99
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,236.79,172.35
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,194.01,135.02
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,142.93,94.26
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,99.44,61.21
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,58.29,33.06
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,27.16,15.28
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,26.14,13.01
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,53.0,33.92
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,86.82,58.15
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,129.33,90.03
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,159.2,115.14
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,189.56,140.71
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,207.82,157.26
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,218.22,166.21
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,283.37,215.58
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,357.88,271.16
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,354.09,266.98
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,341.29,255.67
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,382.72,285.1
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,422.94,312.92
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,483.55,355.45
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,547.37,399.26
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,612.26,444.46
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,676.73,488.8
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,540.81,392.81
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,394.92,286.83
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,443.88,322.19
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,493.38,356.73
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,708.39,512.6
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,925.72,660.55
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,879.34,624.78
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,824.98,585.61
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,885.03,630.57
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,938.15,669.95
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,892.17,636.55
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,845.46,603.06
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,866.02,621.24
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,881.25,635.4
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,814.79,589.83
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,751.67,546.21
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,766.01,560.62
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,772.37,568.9
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,645.01,476.49
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,526.71,388.99
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,535.64,398.28
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,533.73,398.85
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,389.19,292.6
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,261.22,196.18
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,296.86,224.68
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,320.89,242.58
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,276.61,208.48
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,236.13,177.08
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,215.1,158.2
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,186.47,131.98
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,138.12,94.67
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,97.45,64.47
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,60.02,37.94
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,30.73,17.8
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,23.71,10.83
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,51.7,30.22
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,86.63,53.19
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,133.17,87.45
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,180.17,125.42
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,233.97,169.87
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,257.71,193.86
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,265.62,202.8
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,316.38,242.04
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,371.19,283.57
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,460.18,351.78
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,567.63,432.45
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,617.8,467.62
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,667.59,501.71
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,714.23,531.67
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,760.09,559.94
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,800.33,585.32
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,838.68,609.19
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,868.63,626.4
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,899.3,643.98
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,925.14,660.04
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,948.14,674.33
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,965.71,683.84
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,980.22,691.5
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,889.55,631.11
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,780.64,551.36
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,794.23,562.34
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,806.27,571.51
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,816.33,579.67
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,828.17,588.95
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,734.13,524.34
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,641.96,460.04
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,639.93,461.43
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,636.13,461.14
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,738.1,541.04
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,810.99,595.25
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,675.85,500.73
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,554.56,410.46
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,605.99,454.07
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,632.34,477.73
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,564.7,427.92
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,503.22,382.11
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,403.06,306.09
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,319.43,242.06
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,278.01,210.42
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,237.16,178.33
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,195.57,144.87
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,156.0,112.73
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,117.58,82.12
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,82.64,54.81
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,52.06,32.48
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,26.73,14.5
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,14.74,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,22.92,9.92
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,49.59,28.23
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,85.86,52.31
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,132.09,86.61
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,179.06,124.67
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,232.89,169.28
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,286.34,213.79
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,343.24,260.31
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,397.56,303.83
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,454.45,348.02
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,472.0,360.22
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,473.12,358.79
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,494.82,373.41
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,511.63,383.84
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,428.12,320.23
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,333.61,247.54
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,456.75,338.47
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,581.71,426.87
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,596.84,434.65
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,610.83,442.19
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,576.22,416.17
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,533.98,385.14
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,652.66,467.84
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,773.45,547.51
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,830.92,584.37
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,891.66,622.71
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,844.98,588.81
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,800.75,557.39
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,778.14,542.6
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,754.56,526.98
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,857.41,601.35
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,937.12,651.62
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,911.41,636.81
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,882.9,621.23
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,606.29,439.35
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,337.35,243.55
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,464.81,339.42
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,579.96,421.86
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,615.56,451.34
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,629.54,465.47
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,577.36,428.54
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,525.4,391.16
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,471.16,351.07
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,417.76,310.33
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,360.15,265.4
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,305.45,221.59
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,248.96,175.86
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,196.94,133.24
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,144.32,91.86
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,98.73,57.76
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,55.84,29.57
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,24.07,12.18
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.86,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,22.52,9.13
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,49.72,28.05
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,85.95,51.37
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,133.69,86.2
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,181.98,125.16
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,238.01,171.22
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,291.8,215.8
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,350.95,263.94
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,406.06,307.98
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,463.45,352.34
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,518.15,393.39
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,574.43,434.24
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,625.33,469.91
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,675.9,504.25
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,723.19,533.99
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,769.61,562.42
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,807.76,586.35
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,846.1,610.25
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,880.54,630.13
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,912.69,648.37
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,841.37,598.13
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,745.1,525.42
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,875.71,619.68
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,998.41,696.37
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,1006.65,701.0
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,1011.45,704.63
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,895.86,629.23
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,765.32,534.67
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,886.59,625.01
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,987.27,690.65
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,969.53,679.87
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,948.56,667.98
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,772.63,552.13
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,596.59,424.67
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,611.78,438.23
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,626.74,450.51
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,697.0,507.74
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,739.06,541.74
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,690.97,509.98
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,641.9,477.02
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,590.19,440.74
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,537.41,402.63
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,480.82,359.86
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,425.52,316.85
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,366.58,270.33
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,310.87,225.05
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,252.57,177.26
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,199.17,133.01
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,144.89,89.82
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,98.43,54.96
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,53.88,26.43
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,21.59,10.0
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
