Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.85,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,19.47,6.62
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,47.91,25.06
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,85.31,47.9
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,135.51,84.12
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,186.0,125.58
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,242.98,173.38
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,298.5,220.29
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,359.85,271.04
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,416.31,317.02
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,474.6,362.92
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,529.08,404.65
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,583.88,445.3
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,634.57,481.71
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,685.16,515.92
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,731.97,546.19
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,777.41,575.08
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,817.52,600.98
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,855.44,625.23
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,889.07,645.4
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,920.06,663.7
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,945.46,677.99
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,967.74,690.25
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,985.75,700.03
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,1000.46,707.77
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,1008.81,713.01
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,1013.67,716.19
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,1013.53,714.85
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,1009.89,711.44
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,1000.76,706.15
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,988.19,698.78
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,969.85,687.81
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,948.33,674.85
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,922.23,658.72
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,893.19,640.68
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,855.67,617.0
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,816.58,592.15
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,775.01,566.61
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,731.71,539.52
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,685.71,509.33
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,637.29,475.78
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,584.81,438.77
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,532.33,400.66
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,475.21,357.19
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,420.0,314.01
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,361.72,267.9
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,306.3,222.87
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,248.01,175.22
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,195.15,131.66
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,141.86,89.29
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,96.02,54.97
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,53.04,27.4
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,22.6,10.3
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,21.3,7.22
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,50.72,31.15
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,84.28,52.29
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,133.62,87.32
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,182.16,126.46
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,237.98,172.52
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,294.46,218.84
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,357.28,269.62
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,414.24,315.7
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,473.55,362.23
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,529.63,404.32
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,586.76,445.81
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,639.5,483.52
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,691.88,519.71
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,739.57,550.35
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,784.03,578.31
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,825.33,603.74
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,864.59,627.49
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,898.75,647.61
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,930.36,665.9
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,956.44,681.89
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,979.48,695.96
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,997.86,705.9
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,1012.97,713.82
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,1021.71,719.01
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,1027.01,722.17
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,1027.35,720.84
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,1024.2,717.46
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,1014.59,711.65
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,1001.56,703.81
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,983.66,691.54
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,962.46,677.31
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,936.3,661.39
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,907.19,643.58
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,872.48,622.1
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,835.26,598.86
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,793.41,573.41
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,749.7,546.4
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,701.56,515.05
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,653.25,482.46
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,599.63,445.04
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,545.86,406.4
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,488.12,362.98
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,431.45,319.13
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,371.96,272.9
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,314.29,226.68
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,254.72,177.86
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,200.06,132.63
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,144.55,88.7
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,97.23,53.51
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,52.39,25.48
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,21.0,8.84
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,17.06,4.11
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,48.21,26.59
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,84.7,48.96
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,135.78,85.44
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,186.06,126.39
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,243.17,173.95
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,299.26,220.47
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,361.25,270.79
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,418.22,316.71
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,476.31,362.01
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,532.6,404.64
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,589.95,446.69
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,640.57,482.47
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,691.1,516.11
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,738.41,544.79
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,784.42,571.92
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,825.32,597.49
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,864.01,621.36
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,897.81,640.83
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,928.98,658.44
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,954.57,672.39
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,977.01,684.34
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,994.23,693.38
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,1008.05,700.38
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,1016.4,705.57
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,1021.23,708.73
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,1021.05,707.45
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,1017.34,704.14
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,1007.63,698.72
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,994.47,691.28
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,976.94,681.5
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,956.14,669.69
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,928.83,653.46
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,898.59,635.33
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,864.28,614.47
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,827.47,591.85
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,785.85,566.83
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,742.33,540.19
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,694.98,509.61
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,646.46,477.36
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,594.12,440.82
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,540.66,402.4
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,483.35,359.29
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,427.05,315.67
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,368.29,269.43
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,312.03,223.81
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,252.03,174.78
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,197.58,129.73
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,142.21,85.86
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,94.76,50.67
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,50.0,23.11
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,19.65,7.39
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.23,1.88
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,45.62,22.45
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,84.04,45.77
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,134.9,82.56
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,185.81,124.1
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,243.27,172.0
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,299.59,218.85
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,361.23,268.68
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,418.11,314.23
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,476.8,359.58
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,532.59,400.51
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,588.93,440.24
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,640.18,475.75
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,691.35,508.9
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,738.47,538.08
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,784.1,565.77
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,825.11,591.2
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,863.89,614.99
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,897.91,634.6
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,929.21,652.38
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,955.29,668.18
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,978.23,682.08
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,994.99,690.8
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,1008.32,697.48
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,1017.15,702.97
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,1022.47,706.44
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,1022.26,705.59
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,1018.53,702.71
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,1009.28,697.65
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,996.56,690.56
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,977.97,680.25
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,956.08,667.89
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,930.12,652.64
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,901.18,635.46
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,865.64,613.95
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,827.8,590.79
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,786.23,564.96
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,742.76,537.58
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,694.97,507.08
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,646.01,474.76
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,593.49,438.39
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,539.85,400.11
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,483.2,358.39
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,427.48,315.92
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,368.07,269.29
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,310.42,222.7
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,251.4,174.37
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,197.12,129.43
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,141.39,85.32
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,93.66,49.99
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,48.91,22.39
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,18.82,6.25
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,13.09,0.71
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,44.79,21.19
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,84.12,44.9
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,135.52,82.11
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,187.09,124.41
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,245.07,173.04
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,302.21,220.95
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,362.44,270.14
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,419.23,315.95
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,477.76,361.53
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,533.2,402.53
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,588.38,441.78
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,640.15,478.17
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,691.2,511.72
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,738.17,541.18
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,783.45,569.01
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,823.94,594.47
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,862.21,618.28
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,895.25,637.51
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,925.32,654.74
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,951.17,670.58
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,973.92,684.52
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,990.53,693.55
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,1003.73,700.53
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,1012.45,705.96
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,1017.71,709.37
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,1015.47,707.08
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,1009.79,702.79
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,1000.68,697.66
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,988.19,690.5
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,968.62,678.96
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,946.04,665.58
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,919.38,649.35
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,889.88,631.29
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,854.69,609.68
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,817.22,586.44
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,775.99,561.49
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,734.94,536.33
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,687.25,505.17
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,638.36,471.63
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,584.88,434.14
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,531.45,395.61
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,476.07,353.93
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,421.36,311.53
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,361.38,264.54
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,304.74,218.81
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,246.97,171.51
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,193.41,127.15
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,138.39,83.75
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,91.48,49.17
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,47.52,21.9
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.0,5.08
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,13.64,0.23
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,44.79,21.58
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,83.95,45.56
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,134.7,82.48
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,185.73,124.04
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,243.52,172.18
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,300.64,220.17
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,361.98,270.46
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,419.7,316.71
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,478.64,362.3
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,534.74,404.24
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,591.4,445.09
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,644.17,481.8
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,695.04,515.17
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,742.03,544.13
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,787.53,571.52
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,828.41,595.72
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,867.08,618.16
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,900.59,637.05
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,931.35,654.04
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,956.8,669.43
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,979.12,682.94
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,994.85,692.47
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,1007.06,699.96
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,1014.73,704.79
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,1018.93,707.64
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,1018.17,706.56
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,1013.95,703.47
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,1003.8,697.88
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,990.29,690.32
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,970.57,679.32
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,947.72,666.38
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,921.39,650.84
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,892.21,633.44
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,853.01,609.45
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,815.23,586.21
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,772.99,560.91
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,729.16,534.12
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,680.27,502.25
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,630.69,467.78
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,577.21,430.57
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,523.78,392.23
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,466.85,349.37
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,411.42,306.41
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,352.73,260.35
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,297.26,215.58
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,240.09,168.59
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,187.86,125.42
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,134.06,83.29
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,88.33,49.78
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,46.57,23.29
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.74,4.67
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.73,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,42.77,21.82
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,79.48,44.92
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,128.2,80.3
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,177.45,119.97
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,233.89,166.53
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,288.18,211.9
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,347.27,260.3
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,403.33,305.28
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,461.7,350.57
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,517.29,392.51
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,573.61,433.67
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,625.5,470.19
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,677.01,505.07
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,724.07,533.76
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,767.74,559.56
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,808.48,584.09
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,847.23,606.99
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,880.64,626.16
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,911.43,643.51
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,937.03,658.82
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,959.64,672.27
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,977.21,681.58
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,991.51,688.93
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,999.99,693.82
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,1005.09,696.79
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,1004.29,695.17
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,1000.1,691.63
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,991.07,686.3
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,978.71,679.04
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,959.72,668.11
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,937.68,655.32
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,911.2,639.11
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,881.94,621.17
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,846.72,599.65
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,812.15,578.45
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,770.11,553.09
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,726.44,526.35
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,678.01,495.13
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,628.78,461.35
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,575.75,424.68
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,522.67,386.89
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,465.31,344.23
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,409.44,301.44
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,351.01,256.08
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,295.73,211.92
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,238.03,165.06
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,185.68,122.33
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,132.15,81.06
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,86.83,48.35
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,45.25,22.47
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.8,3.58
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,11.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.6,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,42.7,22.73
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,78.33,45.09
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,126.77,79.76
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,176.6,119.78
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,233.01,166.21
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,288.16,211.64
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,348.97,260.68
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,405.19,305.61
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,463.71,350.8
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,519.78,392.06
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,576.73,432.42
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,628.9,468.48
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,680.67,502.72
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,728.22,531.93
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,772.43,558.29
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,813.04,582.05
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,851.6,604.11
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,885.03,622.57
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,915.9,639.21
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,941.72,654.76
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,964.51,668.51
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,982.17,677.75
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,996.57,685.07
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,1005.14,690.38
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,1010.27,693.75
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,1009.94,692.92
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,1006.16,690.1
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,996.94,685.13
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,984.33,678.19
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,965.43,667.82
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,943.34,655.47
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,916.82,639.67
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,887.43,622.07
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,850.3,599.73
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,811.33,576.03
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,771.93,551.59
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,728.17,524.0
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,679.73,492.97
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,630.48,459.54
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,577.18,423.03
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,524.02,385.46
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,466.5,343.54
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,410.76,301.53
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,351.42,255.5
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,295.17,210.58
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,236.58,163.11
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,183.62,120.02
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,130.41,79.04
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,86.02,47.18
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,43.33,20.8
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,17.19,1.49
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.66,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,43.07,24.21
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,77.0,46.28
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,123.91,79.99
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,171.49,117.8
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,226.59,162.63
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,281.94,207.6
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,342.47,255.88
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,397.85,299.85
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,455.85,344.44
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,511.44,385.14
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,568.63,425.52
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,619.78,461.08
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,670.81,495.48
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,717.75,525.44
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,763.65,553.66
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,804.53,578.1
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,843.54,601.0
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,877.27,620.24
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,908.53,637.74
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,930.19,650.81
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,953.19,664.84
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,971.17,674.37
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,986.11,682.08
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,994.89,687.14
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,1000.36,690.32
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,998.99,688.36
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,994.29,684.54
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,984.33,678.67
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,971.14,670.94
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,951.44,659.28
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,928.84,645.89
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,906.62,632.78
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,877.11,615.04
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,840.99,593.04
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,802.92,569.68
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,707.48,507.0
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,619.58,445.39
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,626.09,454.34
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,619.15,452.74
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,565.7,415.66
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,512.71,378.06
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,455.35,336.27
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,399.89,294.56
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,341.83,249.65
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,287.36,206.37
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,230.27,160.37
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,177.87,118.07
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,125.28,77.82
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,81.82,46.71
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,42.28,21.6
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,18.48,0.28
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.84,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,40.87,21.05
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,76.87,43.64
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,125.5,78.35
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,174.97,117.93
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,231.08,164.0
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,286.47,209.93
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,347.44,259.54
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,403.89,304.76
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,462.72,350.31
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,519.16,391.94
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,576.67,432.8
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,629.05,469.4
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,681.02,504.24
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,728.47,533.81
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,772.68,560.65
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,813.93,585.09
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,853.13,607.8
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,887.66,627.51
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,919.65,645.43
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,945.66,661.21
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,968.61,675.13
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,987.74,685.7
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,1003.67,694.34
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,1011.83,699.75
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,1016.48,703.16
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,1017.09,702.72
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,1014.14,700.22
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,900.03,627.97
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,773.78,538.29
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,874.55,614.51
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,949.8,664.49
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,826.61,584.6
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,700.87,494.57
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,776.33,554.12
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,821.81,587.0
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,779.48,561.06
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,735.3,534.01
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,687.0,502.81
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,637.64,469.71
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,584.73,432.73
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,530.69,393.84
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,472.22,349.83
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,415.08,305.53
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,355.57,258.77
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,298.11,212.29
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,238.42,163.62
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,184.19,119.11
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,129.3,76.2
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,83.3,43.14
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,40.41,17.73
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.65,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,9.83,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
