Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,14.88,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,40.73,21.03
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,76.97,44.16
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,125.14,78.87
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,174.52,118.41
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,230.55,164.45
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,285.77,209.94
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,346.59,258.99
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,402.94,304.11
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,461.68,349.64
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,516.91,391.37
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,573.44,432.78
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,625.39,469.4
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,677.01,504.66
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,724.1,534.33
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,770.07,562.7
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,808.39,585.47
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,847.05,608.17
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,880.56,627.5
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,911.58,645.06
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,937.61,659.34
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,960.65,671.69
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,978.08,680.53
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,992.28,687.42
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,1000.18,692.32
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,1004.67,695.28
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,1004.24,694.23
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,1000.39,691.19
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,991.13,686.05
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,978.52,678.94
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,960.14,668.32
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,938.59,655.76
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,911.19,639.23
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,881.0,620.93
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,846.36,599.93
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,809.37,577.25
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,767.32,550.82
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,725.49,524.31
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,676.9,493.07
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,627.4,459.39
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,573.36,422.0
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,519.49,383.57
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,430.62,317.33
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,355.31,260.63
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,304.89,222.29
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,255.47,183.54
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,205.5,143.88
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,158.95,106.6
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,113.04,71.14
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,73.39,42.13
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,38.66,19.67
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,16.05,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,9.34,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,14.96,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,29.59,16.85
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,51.77,34.97
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,76.49,54.63
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,103.57,76.22
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,132.29,98.94
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,179.41,134.92
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,231.79,174.75
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,301.73,227.79
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,381.6,287.88
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,470.34,354.22
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,573.16,429.47
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,625.04,465.36
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,676.51,499.55
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,721.88,527.49
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,767.48,555.02
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,724.83,520.82
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,654.64,464.8
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,782.3,556.08
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,910.32,637.09
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,935.97,651.82
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,958.6,665.51
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,973.35,672.98
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,984.6,678.4
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,938.84,649.87
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,877.32,604.75
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,866.31,597.39
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,853.37,588.48
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,918.64,637.78
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,967.04,669.52
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,946.78,657.57
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,928.38,647.26
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,901.05,632.35
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,871.08,615.65
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,835.33,593.77
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,797.6,570.45
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,633.98,458.21
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,483.48,348.73
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,564.74,412.86
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,614.19,451.99
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,520.74,384.02
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,439.56,324.41
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,369.19,272.72
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,308.05,227.13
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,304.75,223.08
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,283.26,202.37
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,225.65,155.64
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,173.55,113.38
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,120.37,72.77
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,77.39,42.42
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,37.54,17.71
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,14.09,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,16.41,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,39.64,21.44
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,73.22,43.46
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,119.86,76.79
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,167.22,114.21
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,222.37,158.95
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,255.63,189.18
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,277.88,208.68
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,356.09,268.63
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,451.97,341.42
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,506.99,381.81
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,563.58,422.09
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,588.08,436.37
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,599.07,440.24
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,675.59,493.27
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,757.82,546.2
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,752.42,536.92
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,730.33,515.09
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,767.55,536.75
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,803.53,556.65
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,876.97,607.24
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,949.79,651.04
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,959.79,654.09
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,965.84,655.39
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,973.59,660.29
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,978.22,663.41
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,976.22,661.27
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,971.11,657.43
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,961.43,651.88
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,948.76,644.66
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,928.87,633.6
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,909.52,622.94
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,881.73,607.52
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,851.61,590.63
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,812.11,566.87
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,771.82,541.9
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,729.55,514.86
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,686.36,486.81
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,638.95,455.79
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,591.26,423.93
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,538.67,388.53
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,485.51,351.81
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,429.12,311.08
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,375.28,271.23
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,318.77,229.06
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,266.43,189.09
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,211.45,146.91
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,162.08,108.95
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,113.39,72.93
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,73.14,44.52
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,38.33,20.63
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.3,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,15.65,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,33.52,18.82
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,67.13,43.14
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,111.74,75.85
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,90.34,63.93
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,55.08,39.19
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,87.91,65.54
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,120.83,91.38
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,196.9,150.27
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,281.14,214.11
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,298.8,225.96
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,316.63,237.78
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,344.09,257.06
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,371.42,275.87
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,390.31,287.71
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,408.61,298.96
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,418.2,304.76
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,427.05,310.09
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,529.43,382.21
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,630.54,450.71
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,613.19,437.08
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,593.62,423.0
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,643.54,456.63
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,693.8,489.35
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,638.27,450.86
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,574.8,407.57
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,509.36,363.67
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,443.79,318.68
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,410.4,295.97
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,371.0,268.62
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,587.18,424.47
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,782.4,555.56
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,567.73,409.55
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,356.3,259.6
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,399.94,293.01
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,441.55,323.22
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,365.28,268.87
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,288.02,213.22
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,191.53,142.28
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,96.82,70.3
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,76.92,55.29
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,57.04,39.93
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,60.9,43.18
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,64.77,46.43
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,56.05,39.71
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,47.33,32.9
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,38.62,25.9
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,29.92,18.79
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,22.19,12.41
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,14.46,5.96
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,8.67,0.85
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.89,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,5.3,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,10.6,2.37
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,20.26,10.67
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,29.92,18.79
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,41.53,28.46
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,53.14,38.0
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,108.59,82.52
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,167.14,128.83
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,223.06,172.75
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,286.36,222.26
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,304.19,235.18
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,322.04,247.75
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,381.32,292.9
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,440.99,337.77
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,451.09,343.92
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,458.79,348.24
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,548.22,415.65
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,647.98,488.86
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,465.37,352.53
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,269.86,202.49
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,471.02,354.87
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,667.14,496.35
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,659.53,488.63
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,650.53,480.83
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,695.03,512.62
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,745.27,547.52
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,661.8,486.76
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,577.46,425.32
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,506.82,374.58
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,436.63,323.45
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,504.1,373.57
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,575.46,424.9
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,561.75,415.19
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,547.34,405.42
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,513.17,381.35
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,474.72,354.19
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,483.12,362.07
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,483.76,364.06
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,282.97,215.34
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,88.08,64.15
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,183.99,140.5
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,275.26,211.54
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,235.98,181.36
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,198.3,152.43
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,170.42,131.09
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,143.17,109.84
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,116.58,88.62
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,90.98,67.97
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,66.86,48.43
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,43.96,29.68
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,25.86,13.61
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.49,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.96,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.93,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.89,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.85,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.82,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,52.17,37.58
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,99.59,75.99
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,85.12,63.95
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,70.59,51.97
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,57.53,41.13
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,44.47,30.38
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,106.08,79.51
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,168.23,127.96
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,233.7,178.26
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,300.35,228.4
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,271.25,205.65
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,241.66,182.79
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,180.61,135.67
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,119.46,88.13
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,158.48,118.36
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,197.81,148.29
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,153.84,114.44
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,109.84,80.41
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,163.81,122.13
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,218.04,163.23
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,185.5,138.41
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,153.0,113.66
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,235.6,176.5
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,318.49,237.85
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,308.22,230.12
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,297.9,222.77
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,247.29,185.36
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,197.05,147.79
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,232.2,174.85
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,267.16,201.37
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,268.97,203.07
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,270.52,204.73
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,230.17,174.57
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,190.54,144.67
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,176.54,134.6
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,162.7,124.49
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,139.78,106.88
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,117.1,89.26
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,101.04,76.73
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,85.02,64.02
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,69.53,51.53
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,54.09,38.85
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,39.6,26.82
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,25.09,14.62
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,14.47,4.98
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,3.44,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,6.74,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,13.01,4.93
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,19.29,10.3
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,26.54,16.44
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,33.79,22.49
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,117.33,89.98
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,208.5,162.35
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,141.83,109.56
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,69.62,51.15
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,105.05,79.33
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,140.62,106.99
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,210.77,161.27
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,285.91,217.83
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,314.07,237.78
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,342.56,257.84
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,424.03,317.74
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,513.52,381.46
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,561.29,414.38
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,610.15,447.73
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,563.92,413.02
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,508.68,372.44
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,470.03,343.94
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,430.62,314.72
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,493.32,359.32
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,556.14,402.5
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,358.32,263.54
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,159.89,117.42
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,302.92,224.77
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,443.94,325.47
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,492.71,360.4
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,540.05,394.57
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,380.15,281.3
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,220.48,163.88
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,328.71,246.03
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,431.64,321.44
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,343.41,257.49
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,254.74,192.12
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,252.33,191.21
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,249.49,189.71
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,251.3,191.85
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,249.06,190.79
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,200.25,153.43
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,152.71,116.7
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,131.62,100.64
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,111.02,84.7
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,90.61,68.37
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,70.28,51.81
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,51.48,36.28
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,32.81,20.66
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,19.31,8.16
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,15.24,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,33.72,15.46
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,68.91,38.14
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,117.54,73.21
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,135.12,96.24
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,131.87,100.31
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,163.94,126.07
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,197.29,152.37
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,200.49,154.95
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,198.6,153.03
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,249.21,191.78
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,300.62,230.4
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,393.24,301.13
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,494.89,376.91
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,528.14,399.09
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,560.5,420.53
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,518.19,387.5
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,469.06,349.43
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,524.15,388.47
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,575.27,423.65
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,590.09,433.19
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,604.28,442.48
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,606.31,442.35
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,607.52,441.77
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,627.41,455.71
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,646.75,469.17
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,657.68,476.96
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,667.75,484.24
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,584.95,425.74
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,496.32,362.6
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,345.87,255.42
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,194.66,143.65
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,198.83,147.2
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,202.97,150.47
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,342.19,255.84
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,479.89,356.28
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,314.71,235.87
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,157.88,117.41
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,123.84,91.68
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,90.02,65.58
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,70.61,50.66
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,51.23,35.52
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,48.32,33.34
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,45.41,31.14
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,39.11,26.23
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,32.82,21.25
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,27.02,16.53
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,21.22,11.74
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,15.43,6.92
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,9.64,2.05
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,5.3,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.98,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,11.57,2.87
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,22.68,12.68
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,33.79,22.15
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,46.37,32.64
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,58.95,42.94
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,73.95,54.97
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,88.97,66.78
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,157.08,120.74
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,227.84,175.65
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,273.49,210.0
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,321.44,245.62
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,414.09,315.73
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,516.53,391.18
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,471.19,355.1
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,415.83,311.74
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,386.59,289.44
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,355.29,265.37
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,499.75,371.27
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,644.26,471.63
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,619.89,451.79
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,592.89,431.29
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,549.89,400.52
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,511.85,372.98
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,613.69,445.42
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,708.99,510.5
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,703.88,506.17
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,697.77,502.09
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,727.18,522.8
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,748.2,537.64
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,731.12,526.6
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,712.9,515.13
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,463.2,342.36
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,218.63,162.08
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,443.26,333.31
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,643.39,475.8
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,583.46,432.68
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,526.16,392.66
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,262.45,200.17
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,14.49,5.93
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,152.78,116.58
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,286.82,220.13
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,173.09,132.31
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,64.77,46.81
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,55.56,39.72
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,46.36,32.43
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,37.65,25.34
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,28.95,18.14
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,21.22,11.68
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,13.5,5.15
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,7.71,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,16.22,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,32.9,16.25
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,66.37,39.54
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,113.24,73.3
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,160.39,110.89
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,215.95,156.65
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,236.53,178.58
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,241.96,185.82
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,334.08,257.99
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,448.08,347.11
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,504.17,390.37
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,562.55,434.38
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,614.41,472.05
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,666.24,508.65
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,715.17,541.08
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,763.66,572.34
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,700.75,522.95
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,605.84,447.6
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,755.58,561.24
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,904.46,663.31
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,787.73,578.93
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,637.65,464.7
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,715.84,520.1
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,788.85,569.73
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,756.7,545.78
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,716.17,516.88
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,692.59,500.21
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,668.15,482.84
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,691.58,500.2
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,719.54,520.15
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,712.46,515.83
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,703.86,510.74
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,678.06,493.37
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,651.5,475.53
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,635.67,465.94
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,617.64,454.69
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,666.43,495.5
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,693.62,519.87
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,598.51,449.36
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,510.82,383.97
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,506.77,383.86
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,486.76,370.32
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,430.06,326.53
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,374.87,282.89
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,316.05,235.98
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,261.36,191.2
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,203.26,143.26
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,152.62,101.53
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,101.14,62.15
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,60.42,33.59
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,26.05,9.35
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
