Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.98,5.59
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,21.22,11.74
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,29.92,19.05
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,38.62,26.26
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,52.65,37.65
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,66.7,48.84
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,57.51,41.21
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,48.32,33.63
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,66.24,47.8
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,84.18,61.78
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,100.72,74.6
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,117.31,87.35
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,139.95,104.77
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,162.77,122.18
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,188.48,141.69
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,214.46,161.24
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,204.99,153.46
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,195.47,145.78
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,223.22,166.59
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,251.1,187.24
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,271.63,202.33
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,292.18,217.39
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,371.08,275.11
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,445.12,327.91
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,408.91,301.48
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,366.04,270.59
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,297.09,220.51
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,228.57,169.94
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,240.66,179.23
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,252.69,188.29
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,207.71,154.63
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,163.1,121.01
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,219.1,163.87
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,274.88,205.76
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,248.19,186.23
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,221.8,167.01
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,137.38,102.74
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,54.16,37.7
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,59.95,42.63
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,65.75,47.53
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,183.92,141.99
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,287.63,219.9
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,273.39,206.07
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,249.66,183.55
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,192.38,137.46
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,143.27,98.49
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,94.77,61.83
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,56.65,34.52
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,23.0,7.2
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.41,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.6,1.9
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,20.74,11.18
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,30.89,19.91
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,43.46,30.57
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,56.05,41.08
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,64.28,47.73
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,72.52,54.23
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,106.49,81.45
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,140.62,108.22
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,140.66,107.59
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,140.69,107.03
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,138.28,104.78
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,135.86,102.56
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,201.12,152.88
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,267.46,202.63
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,344.08,259.33
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,418.67,312.78
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,398.56,295.68
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,377.48,278.44
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,352.93,259.82
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,322.42,236.95
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,355.11,259.33
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,394.86,285.38
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,416.05,301.54
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,437.13,317.71
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,481.29,349.58
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,525.12,380.72
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,623.07,452.0
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,717.78,519.47
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,666.63,485.07
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,622.28,455.6
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,581.3,427.97
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,540.87,400.26
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,441.97,329.89
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,351.84,264.04
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,330.65,249.74
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,309.49,235.02
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,247.22,188.3
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,190.33,144.95
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,194.7,149.0
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,198.46,152.42
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,167.99,128.95
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,138.48,106.07
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,118.92,91.03
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,99.53,75.82
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,80.09,60.11
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,60.74,44.17
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,43.38,29.69
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,26.07,15.06
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,13.02,1.18
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.41,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.85,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,5.3,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,6.75,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,8.68,1.51
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,10.61,3.07
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,64.77,47.04
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,119.18,90.09
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,157.18,119.37
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,195.84,148.7
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,289.64,220.64
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,386.07,292.74
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,416.34,313.59
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,446.65,334.45
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,543.88,406.12
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,647.55,480.38
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,695.62,514.01
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,744.94,548.47
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,750.97,550.62
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,754.33,551.23
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,655.86,479.44
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,552.86,403.56
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,615.43,448.78
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,670.88,487.83
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,658.7,478.87
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,645.75,469.8
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,700.39,510.21
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,758.81,552.18
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,855.53,626.83
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,925.77,675.82
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,819.79,603.82
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,708.6,521.41
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,668.16,494.36
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,627.78,466.62
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,565.07,422.05
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,501.24,376.16
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,568.32,431.31
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,602.89,460.64
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,547.78,418.83
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,493.11,376.84
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,321.96,246.02
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,181.89,137.92
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,236.5,178.39
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,260.04,189.3
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,200.51,140.05
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,148.5,97.52
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,95.63,57.31
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,55.14,29.37
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,18.27,1.67
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,14.74,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,30.6,13.04
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,64.54,37.16
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,111.89,71.23
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,160.41,110.09
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,217.65,157.59
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,274.51,205.44
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,336.45,256.94
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,393.35,304.35
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,453.13,352.95
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,424.45,329.88
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,363.48,279.64
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,508.74,394.07
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,675.49,520.71
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,725.31,553.56
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,774.59,585.87
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,813.27,611.55
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,852.57,637.52
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,888.3,659.81
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,921.64,680.33
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,947.34,696.4
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,969.91,710.39
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,987.28,719.83
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,1001.24,727.08
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,1009.23,732.01
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,1013.67,734.77
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,1012.53,734.02
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,1007.83,731.09
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,997.6,724.31
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,983.89,715.38
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,963.87,702.75
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,940.62,688.06
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,911.92,669.44
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,880.36,648.91
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,842.11,623.8
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,804.97,599.37
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,760.54,569.49
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,714.53,538.33
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,662.35,502.16
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,609.89,463.85
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,554.04,422.73
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,498.71,380.93
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,438.26,333.5
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,380.4,286.92
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,318.95,237.61
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,261.72,190.42
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,201.55,140.71
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,148.16,97.04
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,95.25,56.96
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,54.26,28.78
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,17.86,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,12.78,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,30.07,10.54
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,67.74,35.2
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,120.04,72.42
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,172.03,114.84
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,232.18,165.56
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,290.59,215.67
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,355.07,269.91
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,414.23,318.87
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,475.51,367.87
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,533.67,413.08
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,591.7,456.79
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,645.23,496.72
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,698.04,533.59
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,746.17,565.0
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,792.72,594.81
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,834.09,621.88
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,873.08,647.13
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,907.24,667.63
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,938.47,686.03
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,964.19,701.83
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,986.58,715.47
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,1000.93,722.73
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,1011.48,727.65
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,1018.57,731.64
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,1022.01,733.41
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,1019.85,732.01
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,1014.05,728.44
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,1002.59,721.07
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,987.6,711.55
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,966.88,698.7
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,942.95,683.83
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,913.89,665.36
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,881.93,644.97
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,841.61,618.9
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,799.71,591.65
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,758.13,565.54
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,712.02,535.91
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,660.27,500.32
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,608.12,462.43
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,552.04,421.32
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,496.47,379.42
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,436.48,332.34
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,378.6,285.68
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,317.16,235.73
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,259.88,188.02
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,199.5,138.23
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,147.04,95.45
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,93.15,54.68
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,51.84,26.4
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,16.26,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,29.77,10.08
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,67.63,35.92
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,118.37,72.43
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,169.4,113.9
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,228.77,163.78
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,286.56,212.98
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,349.16,265.07
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,407.61,313.28
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,468.62,362.02
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,525.77,405.69
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,583.93,448.63
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,636.81,486.13
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,689.19,521.48
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,735.67,550.61
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,782.88,579.67
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,824.26,605.44
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,863.43,629.46
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,897.28,648.46
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,928.42,665.49
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,953.4,679.8
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,975.16,692.07
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,992.53,700.82
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,1006.47,707.53
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,1013.95,711.77
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,1017.81,713.97
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,1015.52,712.55
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,1009.61,709.08
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,998.64,702.63
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,984.15,694.15
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,963.75,682.09
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,940.06,668.04
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,910.47,650.28
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,878.0,630.66
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,837.66,606.27
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,795.75,580.59
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,610.54,452.07
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,438.5,324.28
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,428.78,319.68
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,415.49,311.33
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,364.9,274.87
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,316.67,239.68
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,287.86,218.31
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,257.14,194.66
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,268.95,200.9
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,255.26,183.63
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,195.84,134.63
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,143.75,92.17
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,90.77,52.31
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,49.0,23.87
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,14.63,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,27.47,9.88
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,61.21,35.17
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,107.57,68.67
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,155.39,106.44
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,211.81,152.19
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,266.35,197.15
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,327.87,246.7
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,384.06,291.24
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,443.31,336.54
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,359.33,273.37
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,242.05,181.85
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,369.03,277.69
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,508.88,376.85
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,623.79,457.18
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,752.06,541.21
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,749.39,535.42
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,730.87,519.53
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,765.58,541.77
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,798.89,562.23
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,794.55,558.5
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,781.23,549.55
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,884.99,623.64
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,974.73,680.57
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,924.16,648.82
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,857.18,601.89
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,926.13,654.23
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,979.31,688.92
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,974.61,686.37
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,960.71,678.85
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,940.16,667.92
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,916.57,655.01
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,887.75,638.62
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,856.27,620.33
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,820.49,598.97
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,782.32,575.71
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,738.21,547.72
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,692.69,518.38
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,578.62,435.55
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,478.47,360.77
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,411.44,312.25
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,347.01,264.55
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,319.1,243.54
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,285.22,216.91
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,239.56,180.85
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,195.77,145.49
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,151.48,109.5
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,110.77,76.39
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,72.01,46.26
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,39.34,21.54
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,15.44,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,12.29,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,25.88,7.88
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,61.37,34.02
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,108.99,68.35
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,157.17,106.82
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,214.97,154.3
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,262.37,194.84
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,311.09,235.05
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,349.41,265.4
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,377.97,286.38
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,461.73,347.58
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,559.67,415.96
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,612.41,452.84
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,664.29,488.91
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,710.49,518.73
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,755.28,546.67
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,796.29,572.99
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,835.46,598.03
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,868.23,618.46
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,898.4,637.19
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,924.2,653.73
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,947.11,668.55
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,964.88,680.27
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,979.5,690.17
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,986.44,694.77
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,989.99,697.46
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,988.17,697.62
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,982.96,695.77
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,971.33,689.41
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,956.43,681.1
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,935.61,669.11
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,911.88,655.28
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,882.81,637.5
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,851.16,618.03
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,812.74,594.37
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,772.57,569.32
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,728.27,540.49
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,683.8,510.82
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,631.98,474.76
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,580.28,437.97
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,524.81,397.98
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,470.34,357.57
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,411.32,312.1
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,354.83,267.32
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,295.44,219.68
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,239.47,173.81
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,181.94,126.87
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,131.69,86.27
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,81.59,48.7
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,42.69,21.43
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,12.29,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,25.46,7.23
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,60.29,33.9
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,106.59,67.69
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,154.91,106.39
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,211.71,153.26
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,267.74,200.26
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,328.0,249.92
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,384.54,295.83
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,444.07,342.73
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,500.15,385.8
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,558.0,428.96
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,610.36,467.64
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,662.64,505.4
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,710.4,537.96
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,758.44,569.46
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,798.54,595.84
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,836.68,620.75
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,871.46,641.99
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,899.36,658.51
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,783.89,575.89
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,634.62,462.95
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,587.77,429.65
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,531.78,389.08
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,616.42,450.46
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,693.72,505.16
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,847.47,620.18
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,981.31,712.19
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,857.27,626.35
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,728.32,530.63
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,709.27,518.89
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,689.23,505.79
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,781.55,578.82
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,851.4,630.36
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,809.89,602.84
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,767.28,575.02
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,598.47,452.6
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,442.76,334.19
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,528.03,403.79
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,580.33,445.99
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,524.93,403.62
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,470.45,361.48
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,412.25,315.62
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,356.06,270.1
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,295.51,220.58
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,239.55,173.88
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,180.72,125.26
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,130.47,84.3
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,80.07,46.59
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,41.35,19.66
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,24.49,6.0
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,59.21,32.66
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,106.49,66.87
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,90.92,62.82
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,53.14,38.14
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,110.76,84.48
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,171.52,132.68
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,294.2,229.18
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,446.13,348.63
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,503.2,393.07
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,562.08,438.06
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,487.14,376.91
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,368.99,280.88
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,409.92,310.86
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,456.89,344.37
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,473.76,355.64
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,484.01,362.2
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,542.21,403.71
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,595.99,441.35
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,775.7,578.11
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,948.06,697.38
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,754.19,559.77
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,520.87,382.9
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,620.88,456.88
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,713.59,523.16
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,739.96,541.97
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,757.73,555.32
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,599.59,442.39
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,443.58,327.79
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,701.96,527.25
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,917.15,678.77
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,887.83,658.39
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,855.72,637.55
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,817.4,612.36
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,777.05,585.6
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,536.69,410.73
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,309.69,233.95
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,471.5,364.39
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,586.6,453.82
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,361.35,280.83
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,164.64,125.19
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,130.01,98.57
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,95.86,71.75
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,188.85,142.61
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,242.75,175.94
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,183.58,125.85
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,131.69,82.86
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,79.82,44.07
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,40.53,17.32
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
