Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,11.3,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,24.11,4.75
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,58.99,31.59
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,106.37,65.69
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,156.05,105.79
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,213.56,153.88
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,268.8,200.85
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,329.28,251.27
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,313.87,242.71
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,266.29,205.48
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,344.19,265.62
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,435.38,334.37
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,541.09,416.25
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,663.53,508.69
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,625.44,474.14
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,560.77,420.23
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,590.46,441.81
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,620.55,463.09
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,647.22,480.3
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,671.9,496.0
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,542.93,402.22
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,407.99,301.96
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,517.2,381.91
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,635.21,464.69
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,503.36,370.16
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,370.8,273.38
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,381.69,281.74
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,385.04,284.27
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,252.16,186.77
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,128.4,93.49
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,250.07,186.11
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,379.17,281.33
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,536.29,399.54
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,683.54,506.16
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,411.85,310.08
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,141.9,104.41
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,368.62,282.23
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,568.74,430.96
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,553.35,420.34
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,526.67,402.12
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,471.0,360.85
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,417.4,320.37
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,335.35,257.02
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,267.13,203.88
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,221.86,168.01
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,179.14,133.49
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,135.89,98.3
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,96.13,66.17
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,60.33,38.59
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,30.55,14.83
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.32,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,20.5,3.56
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,50.38,30.67
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,90.13,60.54
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,130.67,92.26
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,181.25,133.23
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,191.58,145.87
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,186.13,143.51
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,231.65,178.97
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,278.12,214.47
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,302.91,232.09
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,322.71,245.49
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,480.13,367.4
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,655.72,497.92
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,631.34,473.85
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,585.34,434.97
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,621.09,459.67
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,656.34,483.27
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,685.19,501.45
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,713.11,518.84
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,727.8,527.69
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,740.83,535.5
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,855.66,619.71
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,965.72,693.39
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,774.48,561.5
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,554.59,401.12
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,623.79,451.89
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,684.28,494.62
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,825.27,599.09
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,942.37,679.96
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,921.64,664.73
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,898.06,648.88
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,868.49,630.13
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,836.49,609.79
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,799.29,585.91
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,761.85,561.77
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,716.72,533.01
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,670.55,502.03
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,619.7,466.25
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,568.57,429.48
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,512.75,388.05
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,458.14,346.56
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,399.22,300.92
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,342.83,256.08
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,281.17,206.85
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,226.22,161.97
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,169.05,115.75
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,119.66,76.5
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,71.22,41.06
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,34.16,14.18
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,22.13,2.36
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,57.24,31.82
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,103.38,65.59
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,151.34,103.8
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,207.84,150.12
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,262.23,195.12
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,323.66,244.69
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,380.48,290.13
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,440.44,336.58
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,496.21,378.69
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,553.63,420.74
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,605.9,458.59
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,658.26,495.6
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,626.54,467.02
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,572.29,422.29
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,565.63,416.07
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,560.07,410.1
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,553.45,403.4
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,544.56,395.11
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,496.19,360.3
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,452.59,328.6
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,475.89,345.16
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,499.12,361.33
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,751.84,546.42
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,982.46,699.54
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,979.79,696.22
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,973.78,693.04
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,917.52,656.69
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,856.03,612.02
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,884.25,636.59
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,899.39,648.04
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,869.55,628.88
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,837.26,608.46
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,746.77,547.29
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,660.1,485.06
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,556.01,411.92
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,461.28,343.57
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,264.31,199.26
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,74.49,52.99
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,89.52,65.27
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,104.65,77.53
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,91.98,67.81
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,79.33,58.03
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,66.22,47.84
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,53.14,37.49
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,41.04,27.7
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,28.96,17.75
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,18.33,8.86
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,7.71,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,9.64,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,28.47,16.84
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,47.26,32.85
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,71.38,52.78
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,96.12,72.94
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,158.52,121.38
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,230.02,177.24
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,288.83,223.43
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,351.91,272.32
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,353.92,272.6
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,349.64,267.32
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,319.7,242.99
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,287.94,217.02
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,310.02,232.41
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,332.18,247.41
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,445.43,330.02
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,558.42,408.88
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,515.26,375.13
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,461.72,335.22
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,575.87,416.24
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,686.38,491.02
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,717.73,509.54
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,741.33,523.7
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,735.87,519.79
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,729.02,515.29
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,713.22,505.47
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,703.77,499.73
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,681.86,485.27
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,659.31,470.45
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,681.02,486.05
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,693.09,494.96
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,758.69,545.76
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,809.24,585.65
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,778.91,567.35
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,745.09,547.04
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,625.85,462.74
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,518.29,384.68
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,370.86,278.02
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,233.6,174.9
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,355.3,271.17
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,441.49,335.62
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,383.21,289.89
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,327.72,245.91
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,268.73,198.8
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,215.01,155.08
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,158.94,110.07
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,111.1,72.43
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,64.01,37.59
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,27.84,9.09
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,20.2,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,54.38,30.59
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,100.35,64.44
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,148.25,102.58
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,204.79,148.89
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,259.34,193.91
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,320.12,243.1
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,378.04,289.44
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,437.59,335.59
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,494.01,378.05
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,552.59,420.7
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,604.93,458.06
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,657.31,494.35
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,705.41,525.94
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,751.36,554.05
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,792.24,579.8
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,831.27,604.11
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,864.77,623.37
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,895.9,640.96
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,813.18,583.07
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,710.34,507.2
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,553.0,399.68
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,391.58,284.4
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,608.19,441.74
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,810.73,579.19
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,719.42,513.34
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,620.34,443.47
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,784.3,563.65
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,928.0,662.2
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,906.98,648.42
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,883.17,634.39
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,852.95,616.14
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,820.52,596.37
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,783.96,574.0
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,745.41,549.78
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,699.52,520.2
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,652.85,489.34
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,603.12,454.76
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,553.15,419.07
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,496.37,377.85
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,441.15,336.55
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,380.25,289.19
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,324.67,244.75
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,265.5,197.1
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,211.69,153.03
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,154.91,107.47
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,106.41,69.5
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,60.77,35.66
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,25.03,6.23
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,9.34,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,18.57,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,52.25,30.12
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,95.89,62.64
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,143.03,99.85
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,197.81,144.25
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,251.11,188.18
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,310.27,236.3
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,365.91,280.91
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,425.06,327.1
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,479.57,368.71
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,538.14,412.2
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,589.99,450.2
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,642.24,487.68
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,689.42,519.81
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,736.08,550.86
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,776.97,578.14
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,816.34,603.58
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,850.02,623.77
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,881.63,642.43
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,743.22,542.8
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,579.82,421.33
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,775.59,565.58
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,961.73,690.53
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,870.44,625.81
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,765.99,549.33
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,872.12,628.59
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,965.35,692.02
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,953.46,684.27
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,938.42,675.43
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,918.18,663.27
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,894.93,649.2
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,864.06,629.79
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,830.79,608.76
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,791.43,583.75
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,748.72,556.21
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,703.09,526.44
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,656.6,495.06
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,605.29,458.6
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,553.79,421.18
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,497.17,379.52
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,442.05,337.83
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,382.79,291.28
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,324.86,244.7
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,265.3,196.45
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,211.24,151.92
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,154.19,105.77
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,105.63,67.48
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,59.14,33.52
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,24.03,3.61
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,21.02,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,56.09,28.47
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,105.62,63.66
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,156.37,104.59
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,216.44,154.86
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,171.86,129.18
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,89.11,67.0
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,144.96,111.4
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,205.78,158.76
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,269.1,207.55
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,341.06,262.11
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,378.65,289.25
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,416.75,316.39
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,452.85,341.68
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,489.19,366.79
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,468.5,349.86
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,438.08,326.02
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,506.78,375.3
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,571.07,420.22
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,641.8,470.99
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,721.59,526.96
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,858.85,628.37
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,982.98,710.01
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,989.04,712.85
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,991.52,714.34
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,899.12,652.93
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,787.44,570.07
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,882.46,643.49
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,951.68,690.65
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,927.91,675.09
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,901.24,658.26
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,675.29,502.05
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,444.08,328.47
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,391.04,290.91
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,339.33,253.2
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,345.54,258.96
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,350.12,263.3
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,290.59,219.0
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,230.28,173.66
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,244.72,186.08
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,252.36,192.83
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,219.89,167.88
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,187.76,142.84
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,215.9,161.32
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,217.53,154.52
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,158.65,106.14
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,108.06,65.96
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,59.16,31.29
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,24.11,0.54
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,9.83,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,20.14,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,53.07,28.34
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,99.64,61.88
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,148.44,100.57
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,208.2,149.68
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,250.71,187.74
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,291.3,222.79
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,363.3,280.24
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,446.17,345.43
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,343.17,266.33
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,192.57,145.83
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,420.43,327.06
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,670.8,515.26
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,619.92,470.62
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,534.24,400.7
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,686.87,518.06
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,843.45,627.97
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,695.94,519.05
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,501.52,369.16
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,734.52,546.21
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,954.33,696.36
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,969.91,703.46
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,982.0,709.77
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,988.01,713.41
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,990.42,714.86
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,987.3,712.88
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,980.59,708.72
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,873.74,637.21
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,752.35,547.03
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,691.08,504.65
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,624.32,457.61
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,752.04,557.21
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,842.99,622.98
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,793.59,589.74
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,743.36,556.41
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,697.25,526.08
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,650.28,493.74
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,598.81,456.63
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,547.23,418.6
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,490.44,376.24
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,435.21,333.91
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,375.18,286.25
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,317.19,239.21
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,256.97,190.22
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,202.87,145.6
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,145.0,99.36
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,96.93,62.33
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,52.76,30.13
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,20.37,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,18.65,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,51.94,28.3
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,97.86,61.73
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,145.56,99.19
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,203.16,146.12
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,258.62,192.57
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,321.87,244.63
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,287.27,221.63
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,223.21,171.69
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,294.08,226.43
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,368.3,282.62
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,505.01,389.22
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,659.98,506.37
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,706.42,537.54
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,753.09,568.01
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,794.4,595.35
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,833.79,621.16
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,867.18,641.44
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,898.08,659.91
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,923.08,675.45
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,945.08,689.02
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,959.98,696.84
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,977.43,706.41
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,983.72,709.91
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,986.5,711.32
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,982.83,708.98
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,975.67,704.54
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,963.53,696.72
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,948.02,686.83
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,925.52,672.74
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,900.03,656.73
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,773.23,569.71
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,642.82,472.89
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,711.45,528.67
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,756.37,563.97
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,709.7,532.18
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,661.91,499.21
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,610.03,461.92
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,557.3,423.21
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,499.85,380.6
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,443.77,337.81
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,381.7,288.77
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,323.56,241.73
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,262.03,191.87
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,205.34,145.26
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,146.91,98.57
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,98.85,61.58
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,51.03,28.2
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,20.62,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,16.56,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,49.19,28.2
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,94.05,61.62
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,142.04,99.14
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,199.34,145.49
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,255.88,191.95
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,321.44,245.44
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,380.69,293.54
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,442.01,341.95
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,501.47,387.81
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,564.21,434.86
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,617.9,474.67
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,670.54,512.87
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,721.04,546.82
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,771.14,579.19
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,812.72,605.17
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,852.23,629.47
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,883.11,647.95
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,915.67,667.49
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,940.76,683.1
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,962.69,696.7
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,977.92,706.01
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,989.71,713.23
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,995.97,717.0
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,998.68,718.64
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,995.38,715.41
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,988.55,710.06
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,975.73,702.14
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,959.52,692.15
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,936.78,677.98
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,911.01,661.89
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,884.24,644.92
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,850.09,623.01
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,809.45,596.87
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,766.92,569.25
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,720.09,539.29
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,672.02,507.68
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,617.59,468.47
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,563.99,428.96
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,505.6,385.51
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,448.58,341.84
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,385.73,291.99
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,326.57,243.88
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,264.29,193.49
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,208.09,147.16
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,146.97,98.08
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,97.84,60.18
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,50.55,26.45
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,17.31,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,8.85,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,7.37,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,14.61,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,46.62,27.04
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,88.99,59.47
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,135.05,95.34
