Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,190.7,140.1
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,247.42,186.32
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,311.45,238.32
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,368.02,284.1
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,428.49,331.73
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,488.9,378.25
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,551.09,424.94
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,604.03,464.27
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,657.2,502.91
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,707.52,537.99
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,756.31,569.74
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,797.23,595.51
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,836.27,619.7
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,872.7,641.86
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,907.07,662.44
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,932.22,677.89
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,954.31,691.37
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,970.06,701.04
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,988.29,712.46
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,994.04,715.87
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,996.19,717.16
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,993.75,714.18
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,987.71,709.06
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,974.63,700.69
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,958.1,690.23
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,936.32,676.74
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,911.36,661.23
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,880.16,641.36
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,846.25,619.66
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,805.91,593.78
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,766.76,568.53
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,720.1,538.75
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,672.11,507.61
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,618.11,468.83
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,563.93,428.95
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,506.05,385.78
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,448.94,341.91
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,386.87,293.11
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,327.88,245.25
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,265.37,193.75
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,208.59,146.14
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,148.28,97.12
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,98.04,57.92
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,49.39,23.69
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,18.55,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,7.71,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,24.14,12.8
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,40.58,27.15
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,61.97,45.05
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,83.45,62.77
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,106.18,80.89
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,129.56,99.19
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,173.22,133.08
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,218.02,167.29
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,279.9,214.28
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,350.72,267.03
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,356.24,269.98
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,353.51,266.9
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,311.37,234.82
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,261.65,196.67
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,418.33,314.93
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,571.65,425.45
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,547.58,405.86
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,513.1,379.87
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,729.9,542.85
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,936.55,684.71
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,952.42,692.23
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,971.19,703.36
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,977.75,707.65
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,980.79,709.89
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,977.67,708.3
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,971.01,704.58
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,958.55,697.21
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,942.7,687.74
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,920.58,672.86
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,895.31,656.0
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,864.91,636.75
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,831.81,615.64
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,793.22,590.69
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,755.59,566.23
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,519.18,394.87
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,298.69,224.67
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,321.82,244.33
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,343.64,261.86
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,408.84,314.36
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,439.14,337.32
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,376.47,287.35
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,317.69,239.43
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,255.85,188.26
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,199.88,141.13
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,140.67,92.83
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,91.46,54.54
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,45.47,21.46
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,15.03,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,17.79,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,50.04,25.73
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,97.61,60.82
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,147.18,100.74
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,207.81,151.27
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,264.25,199.07
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,326.47,250.41
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,384.84,297.88
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,446.38,346.05
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,502.98,388.1
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,560.73,429.18
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,614.1,466.61
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,666.41,502.06
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,714.7,533.07
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,761.79,562.13
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,802.95,587.92
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,842.12,612.17
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,875.89,631.48
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,907.05,648.96
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,932.02,663.74
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,953.94,676.67
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,971.12,686.0
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,990.83,697.0
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,997.51,700.72
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,1000.54,702.46
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,997.26,701.14
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,990.29,697.71
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,780.16,560.99
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,555.85,400.08
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,611.7,442.05
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,670.41,483.18
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,777.2,563.36
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,850.54,613.7
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,808.45,587.03
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,764.78,560.04
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,720.85,533.2
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,672.53,502.83
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,619.36,466.01
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,565.61,427.5
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,506.87,384.32
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,449.14,340.45
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,387.71,291.89
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,328.78,243.79
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,265.62,192.24
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,208.01,144.13
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,147.22,94.47
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,96.06,54.45
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,46.35,19.44
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,14.55,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,17.72,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,51.51,24.86
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,102.41,61.76
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,153.46,102.49
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,214.29,152.66
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,271.99,201.11
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,334.92,252.61
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,393.84,300.33
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,455.61,348.75
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,512.62,391.41
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,569.88,432.79
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,623.22,471.1
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,676.24,508.14
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,723.64,537.81
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,769.62,566.0
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,681.52,501.01
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,558.11,407.83
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,735.26,537.84
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,909.68,651.88
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,800.73,576.35
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,657.29,472.13
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,828.16,595.8
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,982.27,694.15
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,987.71,695.75
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,989.59,696.81
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,985.02,694.59
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,976.93,690.35
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,823.27,589.74
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,653.49,468.69
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,791.97,572.76
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,900.64,646.94
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,868.68,626.13
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,834.12,604.83
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,793.43,579.33
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,751.0,552.46
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,703.24,522.69
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,654.41,490.81
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,601.13,453.11
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,547.24,414.01
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,488.94,371.08
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,432.13,327.92
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,369.49,278.54
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,310.61,230.84
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,248.86,180.6
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,193.27,134.66
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,132.99,86.73
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,84.94,50.25
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,40.49,17.34
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,11.4,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,15.28,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,47.58,23.66
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,95.02,58.31
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,144.17,96.99
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,204.49,146.16
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,247.3,183.99
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,289.52,220.04
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,281.83,216.39
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,254.94,195.36
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,284.11,217.04
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,316.5,240.41
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,359.44,271.52
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,399.24,299.72
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,393.13,293.1
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,389.23,288.19
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,481.84,354.68
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,573.07,417.52
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,543.87,393.62
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,503.82,363.32
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,523.98,377.08
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,551.67,395.32
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,531.22,379.87
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,517.72,369.47
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,626.91,445.91
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,735.88,518.91
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,656.56,464.79
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,585.03,416.17
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,592.94,423.42
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,599.78,429.35
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,590.71,424.46
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,580.64,418.98
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,721.99,525.12
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,825.41,597.24
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,785.65,572.07
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,740.93,544.52
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,693.47,514.27
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,644.96,481.89
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,591.84,444.86
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,538.11,406.27
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,395.73,300.25
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,275.56,209.0
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,236.4,179.2
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,198.14,149.19
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,159.21,118.62
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,122.39,89.15
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,86.63,60.52
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,54.53,35.07
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,28.39,11.99
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,6.88,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,14.23,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,46.2,22.57
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,92.75,56.84
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,141.09,94.94
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,200.52,143.37
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,256.48,190.04
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,318.81,241.03
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,376.66,287.72
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,437.71,335.44
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,493.25,377.83
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,549.78,419.7
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,602.04,457.2
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,654.27,493.72
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,699.8,524.38
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,745.19,553.75
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,670.13,496.33
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,562.12,413.33
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,723.99,533.58
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,886.26,643.5
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,814.97,591.79
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,724.34,523.44
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,847.06,614.81
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,961.04,691.18
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,967.19,694.39
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,969.88,696.38
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,965.24,692.4
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,957.18,686.4
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,691.84,506.39
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,410.75,299.01
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,251.92,185.12
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,95.03,67.43
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,236.82,175.66
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,377.67,279.84
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,363.44,269.68
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,348.92,259.79
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,347.64,259.92
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,344.73,258.72
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,461.67,351.12
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,535.83,408.09
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,477.39,363.78
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,420.48,319.95
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,360.83,272.27
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,303.81,225.36
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,242.02,174.84
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,186.4,128.65
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,129.38,82.57
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,81.4,45.65
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,34.98,11.41
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,9.52,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,40.72,21.06
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,80.22,52.24
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,125.91,88.19
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,179.48,131.22
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,231.79,173.62
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,292.32,221.58
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,346.69,263.98
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,404.74,307.94
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,459.01,347.18
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,515.65,386.76
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,566.21,423.01
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,617.49,459.1
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,662.61,489.63
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,709.27,520.61
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,748.9,547.23
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,787.26,572.8
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,717.31,520.0
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,624.09,451.06
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,761.18,550.09
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,893.69,641.41
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,906.44,647.47
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,916.32,652.82
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,921.59,656.41
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,923.99,658.29
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,814.46,581.92
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,700.54,501.25
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,795.89,571.92
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,880.17,632.35
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,853.39,614.14
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,824.83,595.6
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,791.7,574.35
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,758.58,552.88
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,731.93,536.97
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,699.76,516.94
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,653.07,486.05
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,606.04,454.26
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,552.45,416.38
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,501.51,379.42
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,444.32,337.12
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,389.41,295.44
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,332.56,250.86
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,278.65,207.5
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,219.85,160.24
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,167.48,117.83
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,113.37,74.96
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,69.08,41.02
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,28.14,7.27
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,13.29,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,45.16,21.1
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,91.48,55.53
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,140.63,94.15
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,200.92,142.85
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,256.82,188.22
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,318.78,236.59
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,376.81,282.23
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,438.08,328.85
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,494.21,370.37
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,551.5,411.45
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,603.91,447.03
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,656.26,481.44
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,702.32,510.01
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,748.39,537.27
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,789.24,561.79
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,828.13,584.84
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,860.41,602.37
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,890.02,618.15
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,914.22,631.81
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,935.4,643.73
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,949.63,651.21
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,966.52,660.43
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,971.57,664.0
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,973.1,665.74
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,969.13,665.25
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,961.66,662.73
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,948.77,656.18
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,932.5,647.67
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,909.95,634.04
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,884.26,618.52
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,852.7,602.36
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,822.39,586.69
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,781.06,562.32
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,738.06,536.45
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,690.89,506.88
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,642.6,475.11
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,589.05,438.09
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,535.97,400.25
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,477.08,357.39
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,419.69,314.18
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,358.32,266.05
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,300.28,219.13
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,238.08,169.08
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,182.34,123.47
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,123.82,77.13
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,75.88,41.04
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,27.08,3.37
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,13.94,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,46.22,20.22
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,95.11,56.23
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,145.13,95.78
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,205.19,144.97
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,262.25,192.45
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,324.73,242.88
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,382.66,288.45
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,443.56,333.97
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,499.81,373.57
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,556.86,411.15
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,608.65,446.36
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,660.85,480.81
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,707.17,509.21
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,751.83,535.93
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,683.87,487.92
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,582.85,415.18
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,737.56,525.28
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,891.73,623.27
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,916.15,636.48
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,937.51,649.46
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,951.46,658.05
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,961.99,664.76
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,967.9,668.05
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,970.35,669.42
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,965.76,666.9
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,957.71,662.39
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,943.92,655.1
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,926.84,645.9
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,903.62,632.92
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,877.4,618.06
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,844.88,598.61
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,809.91,577.53
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,766.13,551.01
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,723.2,524.69
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,675.36,494.68
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,626.76,462.7
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,572.61,425.3
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,518.82,387.04
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,460.68,344.79
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,404.42,302.57
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,343.44,255.03
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,286.25,209.2
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,223.61,159.35
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,169.38,115.53
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,113.14,71.63
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,67.81,37.83
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,25.54,0.47
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,10.72,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,42.35,19.44
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,87.02,53.75
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,134.61,90.96
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,192.24,137.6
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,247.17,183.2
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,310.09,234.39
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,367.35,280.84
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,428.14,328.76
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,483.34,370.53
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,540.04,412.05
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,592.26,448.58
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,644.62,483.94
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,690.85,514.16
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,735.93,542.02
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,776.26,566.53
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,812.44,587.9
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,844.85,605.27
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,874.78,620.71
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,898.64,632.61
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,919.61,642.45
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,874.27,608.84
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,816.67,564.5
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,816.61,563.21
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,814.49,559.95
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,820.21,561.25
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,823.72,561.11
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,885.23,605.55
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,926.62,630.82
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,838.81,578.86
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,744.36,516.83
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,707.66,495.46
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,665.09,469.31
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,665.25,473.52
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,652.98,468.99
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,652.4,473.22
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,635.78,466.08
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,582.03,429.42
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,528.85,392.22
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,470.31,350.3
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,413.33,307.92
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,351.47,259.87
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,293.01,212.93
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,230.51,162.54
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,174.8,117.0
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,116.59,71.49
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,69.23,36.26
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,24.36,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,12.09,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,43.68,18.23
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,93.52,55.29
