Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,143.98,95.05
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,205.15,145.19
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,263.07,193.7
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,327.58,246.56
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,386.81,294.57
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,449.03,343.17
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,506.03,385.57
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,564.45,427.29
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,617.32,463.94
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,669.81,498.69
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,717.54,527.88
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,763.81,555.39
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,801.26,578.06
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,839.79,601.23
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,872.67,619.73
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,902.79,636.36
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,926.74,651.45
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,947.46,664.64
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,962.71,673.16
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,974.5,679.65
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,979.92,683.23
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,981.69,684.75
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,977.35,683.12
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,969.38,679.36
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,954.93,671.2
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,937.01,660.97
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,913.44,647.59
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,886.74,632.17
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,854.37,612.64
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,819.33,591.26
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,778.91,566.11
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,739.45,541.36
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,691.48,511.31
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,642.33,479.29
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,587.13,439.97
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,531.96,399.61
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,472.94,355.66
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,415.6,311.56
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,353.42,262.51
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,294.7,214.7
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,231.33,163.08
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,174.74,116.37
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,115.24,69.6
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,67.82,34.3
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,22.99,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,12.5,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,44.45,17.59
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,95.57,55.7
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,147.02,96.34
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,209.1,147.24
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,267.65,196.16
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,332.64,249.05
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,392.93,297.42
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,455.84,345.86
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,513.54,388.63
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,572.31,430.37
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,625.92,467.79
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,679.03,503.21
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,724.8,531.65
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,771.55,560.35
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,811.66,585.45
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,849.45,608.94
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,882.06,628.26
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,911.76,645.69
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,936.01,659.95
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,956.95,672.21
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,972.07,680.14
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,983.62,685.98
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,988.53,688.73
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,989.74,689.4
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,985.32,685.37
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,977.23,679.28
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,963.1,671.03
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,945.46,660.76
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,921.08,646.87
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,893.52,630.99
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,861.22,611.16
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,826.19,589.54
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,783.31,563.12
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,735.95,533.47
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,687.06,503.45
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,637.14,470.8
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,582.22,432.35
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,528.1,393.36
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,468.22,349.46
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,410.07,305.41
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,347.08,255.91
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,288.03,208.16
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,224.69,157.42
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,168.47,111.82
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,109.64,66.46
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,62.58,31.65
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,21.63,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,7.35,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,38.35,16.01
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,82.78,51.65
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,130.91,89.1
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,188.76,135.39
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,244.91,181.1
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,308.55,232.17
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,299.13,227.78
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,269.48,205.39
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,295.66,224.7
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,320.27,241.98
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,375.1,281.84
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,433.12,323.04
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,458.29,339.2
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,482.18,354.38
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,505.23,369.67
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,527.41,384.26
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,714.01,518.95
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,901.81,641.73
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,926.45,655.74
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,948.02,669.58
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,962.61,677.79
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,979.94,687.84
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,985.2,691.83
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,986.83,693.8
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,982.75,690.92
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,975.04,685.92
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,960.96,677.99
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,943.42,667.99
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,920.17,654.41
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,893.76,638.83
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,860.8,618.95
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,829.07,599.78
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,788.41,574.49
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,745.61,547.52
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,696.62,516.79
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,646.5,483.53
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,591.46,444.27
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,536.27,403.79
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,476.77,359.43
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,418.24,314.32
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,354.97,264.26
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,295.19,215.39
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,230.64,162.52
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,173.0,114.79
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,112.96,67.73
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,65.09,31.64
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,22.35,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,10.39,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,42.38,15.77
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,91.18,54.1
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,142.9,95.11
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,204.44,145.55
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,261.44,193.6
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,323.68,244.66
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,382.81,291.86
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,445.15,339.8
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,502.01,382.03
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,559.77,423.37
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,613.16,461.2
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,666.42,497.93
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,712.0,528.37
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,757.61,557.54
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,798.53,583.69
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,837.4,608.34
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,868.75,626.7
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,897.31,643.19
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,920.87,657.79
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,941.32,670.5
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,952.44,676.47
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,959.98,680.34
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,964.45,683.37
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,965.49,684.4
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,958.44,679.46
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,948.05,672.56
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,933.19,663.92
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,915.18,653.35
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,888.49,637.54
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,859.26,620.02
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,828.67,602.45
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,792.88,581.19
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,745.54,550.67
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,698.07,518.24
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,649.01,485.36
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,599.66,451.44
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,544.43,411.58
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,488.37,370.2
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,429.12,325.87
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,372.54,282.33
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,311.85,234.2
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,255.95,188.93
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,196.4,141.28
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,144.33,99.5
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,88.91,56.75
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,46.08,24.06
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,19.29,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,32.93,10.98
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,81.91,49.45
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,130.18,87.24
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,189.38,135.61
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,248.47,184.79
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,315.43,240.11
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,279.55,216.18
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,212.37,163.56
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,371.63,289.5
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,555.16,429.95
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,608.02,468.96
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,660.57,507.43
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,708.37,539.05
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,755.13,569.48
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,791.82,592.32
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,829.56,615.68
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,862.05,635.46
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,891.78,653.29
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,812.74,597.23
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,703.52,513.77
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,836.55,612.44
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,953.99,689.86
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,958.45,692.05
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,959.38,692.88
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,861.6,627.13
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,744.58,540.76
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,698.48,508.87
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,644.54,471.01
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,771.18,567.15
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,867.45,634.37
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,687.0,509.1
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,509.81,377.2
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,630.32,472.62
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,714.85,537.62
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,666.8,505.44
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,617.83,471.02
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,501.82,383.5
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,400.44,305.66
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,405.55,310.63
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,391.6,298.7
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,329.84,248.2
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,272.18,200.01
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,209.24,147.98
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,153.97,102.25
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,96.08,57.38
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,52.06,23.8
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,18.77,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,32.61,10.12
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,81.1,49.17
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,128.84,86.72
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,187.47,134.81
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,243.06,181.77
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,307.32,235.21
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,364.56,282.43
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,425.36,331.14
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,411.89,320.33
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,370.01,285.91
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,270.4,208.17
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,153.2,114.88
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,298.1,227.11
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,453.46,342.28
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,632.55,479.54
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,819.27,612.65
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,766.33,570.45
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,691.94,510.48
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,676.23,497.91
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,649.3,477.35
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,711.45,521.07
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,765.56,558.31
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,768.57,559.88
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,769.91,560.69
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,864.98,632.8
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,935.61,681.23
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,620.42,463.29
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,279.94,206.25
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,592.1,446.5
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,856.73,632.33
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,731.21,544.43
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,610.63,455.34
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,659.47,496.1
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,689.66,522.11
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,640.76,486.95
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,591.49,451.27
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,536.32,410.57
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,482.29,369.78
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,423.65,324.96
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,365.83,279.63
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,304.55,230.69
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,248.55,184.94
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,188.6,136.02
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,136.62,93.72
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,82.58,51.74
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,41.09,18.91
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,17.02,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,15.93,3.04
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,31.95,19.67
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,54.53,38.67
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,77.16,57.56
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,101.96,77.73
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,127.91,98.63
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,176.18,137.06
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,226.16,176.47
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,283.85,221.07
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,341.93,265.19
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,388.31,299.96
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,436.53,335.57
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,476.27,363.57
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,516.42,391.39
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,574.3,432.92
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,627.57,470.58
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,685.84,511.49
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,753.75,557.99
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,725.51,535.02
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,700.03,514.37
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,712.37,522.72
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,723.42,529.95
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,703.86,515.21
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,674.39,494.1
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,691.99,506.91
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,699.67,512.82
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,562.44,415.13
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,427.97,317.1
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,452.49,336.39
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,475.64,353.81
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,540.27,402.75
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,597.7,445.28
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,326.33,248.45
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,70.63,50.29
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,154.58,117.02
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,243.74,186.24
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,121.72,91.8
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.69,1.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.72,0.67
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,5.3,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.86,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.89,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.85,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,7.71,0.56
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,13.98,5.96
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,20.26,11.36
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,26.54,16.7
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,32.82,21.97
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,44.43,31.62
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,56.05,41.16
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,85.18,65.04
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,114.7,88.92
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,140.24,109.3
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,165.93,129.59
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,139.65,107.92
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,113.58,86.59
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,100.33,75.79
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,87.16,65.07
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,167.24,128.8
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,248.76,192.03
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,255.98,197.26
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,263.19,202.65
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,301.4,231.52
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,339.83,260.16
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,294.07,225.12
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,248.51,190.15
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,216.5,165.54
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,184.63,140.85
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,251.55,193.02
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,318.92,244.63
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,276.1,211.5
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,233.71,178.78
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,203.43,155.89
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,173.45,132.95
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,166.63,127.86
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,159.89,122.82
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,90.36,67.68
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,22.22,12.56
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,55.58,39.95
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,89.1,67.41
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,78.35,58.98
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,67.67,50.51
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,56.53,41.44
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,45.4,32.23
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,35.24,23.75
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,25.09,15.13
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,15.91,7.2
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.44,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,19.0,3.26
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,38.6,25.41
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,66.8,48.98
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,96.73,74.0
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,127.74,99.86
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,160.7,127.01
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,139.8,110.08
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,113.01,87.71
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,128.27,99.64
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,143.58,111.37
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,196.63,153.51
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,256.28,200.03
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,275.42,213.81
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,294.7,227.63
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,446.31,345.76
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,607.89,465.82
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,631.6,479.25
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,653.48,492.0
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,631.88,474.72
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,615.5,461.25
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,561.02,420.58
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,496.07,372.23
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,545.31,408.72
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,585.53,437.9
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,588.8,440.31
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,591.27,442.46
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,561.29,420.92
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,531.25,399.42
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,532.39,401.45
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,532.2,402.37
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,581.35,440.96
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,616.43,468.73
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,590.56,451.13
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,562.47,432.08
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,490.38,378.4
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,418.16,324.11
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,307.73,239.56
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,203.4,157.85
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,175.32,136.54
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,151.3,117.88
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,219.09,170.04
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,253.94,190.21
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,191.92,137.78
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,137.19,92.02
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,82.78,49.11
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,39.28,10.82
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,14.19,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,32.39,4.48
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,88.02,50.77
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,139.85,92.84
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,202.85,145.9
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,261.6,197.12
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,326.64,252.64
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,386.45,302.12
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,448.85,351.6
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,506.84,395.67
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,565.9,438.57
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,619.31,476.42
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,672.23,512.14
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,717.15,540.1
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,763.21,568.26
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,803.17,592.89
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,840.81,615.69
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,873.28,633.62
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,902.84,649.46
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,926.49,663.43
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,946.79,675.38
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,961.77,683.5
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,973.2,689.56
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,977.48,691.94
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,978.01,692.21
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,972.82,688.49
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,963.9,682.63
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,949.45,674.11
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,931.44,663.51
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,906.57,648.66
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,878.44,631.79
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,845.22,611.62
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,809.24,589.55
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,768.47,564.14
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,725.47,536.97
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,676.67,505.08
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,626.59,470.76
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,574.02,433.12
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,518.89,392.49
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,458.28,346.71
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,399.09,300.35
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,335.97,249.62
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,276.35,199.94
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,211.46,145.81
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,153.94,97.67
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,92.9,50.51
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,44.49,7.32
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,13.47,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,33.33,2.83
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,93.05,53.03
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,146.87,97.48
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,211.85,153.27
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,272.61,207.03
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,339.2,264.68
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,400.19,317.14
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,463.82,370.03
