Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,783.03,601.96
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,823.8,626.87
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,861.97,650.41
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,894.21,669.7
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,923.26,686.74
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,946.72,701.36
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,966.58,713.7
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,978.87,720.21
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,987.24,724.33
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,990.82,726.91
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,990.48,727.12
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,983.38,723.07
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,972.42,716.66
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,956.31,706.98
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,936.52,694.96
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,815.55,614.06
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,689.68,522.19
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,760.78,580.61
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,805.36,614.06
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,700.3,540.54
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,595.72,462.29
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,614.13,479.19
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,613.26,480.28
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,554.42,434.47
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,496.07,388.15
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,432.29,336.69
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,370.73,285.38
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,303.2,228.32
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,240.64,174.16
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,172.8,117.15
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,115.52,69.64
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,44.66,12.93
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,26.19,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,77.25,39.97
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,130.87,85.31
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,197.5,141.14
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,258.42,194.39
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,326.04,252.12
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,388.81,303.86
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,454.17,355.26
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,513.71,399.96
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,574.27,443.25
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,629.57,482.48
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,684.36,520.09
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,733.48,551.24
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,777.38,578.05
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,818.38,603.52
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,856.93,627.15
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,889.72,645.63
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,919.46,662.06
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,942.78,675.68
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,962.6,687.23
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,977.04,695.09
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,987.77,700.82
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,990.79,702.42
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,989.93,701.89
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,982.83,697.19
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,971.91,690.32
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,955.0,680.39
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,934.5,668.35
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,907.3,652.32
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,876.88,634.13
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,840.47,611.89
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,801.39,587.77
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,757.7,560.83
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,714.97,534.11
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,662.13,499.86
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,608.4,462.81
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,549.63,420.08
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,491.21,375.93
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,427.44,326.46
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,366.0,276.96
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,299.21,221.57
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,237.17,168.75
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,169.34,112.69
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,112.15,65.95
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,42.89,9.05
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,25.7,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,75.64,38.3
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,128.41,83.03
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,194.25,137.74
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,254.33,190.0
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,320.98,246.77
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,382.38,297.81
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,446.36,348.82
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,505.53,394.39
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,565.79,438.97
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,620.25,478.58
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,674.18,516.62
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,722.39,547.54
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,765.55,574.08
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,806.18,598.82
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,844.38,621.61
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,876.32,640.02
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,905.24,656.38
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,927.88,670.52
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,947.04,682.57
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,960.91,690.58
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,971.11,696.38
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,974.48,698.3
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,974.03,698.02
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,967.38,693.13
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,956.95,686.03
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,940.03,676.28
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,919.53,664.33
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,893.21,647.33
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,863.63,628.25
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,827.91,607.15
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,789.54,584.08
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,744.54,555.05
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,700.91,526.65
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,649.3,491.78
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,596.83,454.54
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,538.85,411.43
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,481.26,367.23
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,417.63,317.66
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,356.44,268.23
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,291.09,213.95
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,230.4,162.32
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,163.36,107.36
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,107.16,61.8
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,40.63,4.48
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,24.09,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,67.3,33.79
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,118.02,76.52
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,181.52,128.66
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,241.62,179.97
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,309.91,237.5
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,370.03,288.29
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,433.69,340.36
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,492.93,387.03
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,553.28,433.05
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,606.73,472.9
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,659.76,511.31
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,708.08,543.23
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,755.12,572.9
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,791.37,595.5
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,828.84,618.74
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,860.12,637.53
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,888.48,654.25
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,910.63,667.84
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,929.39,679.25
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,942.21,685.77
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,951.42,690.06
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,954.66,691.66
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,954.17,691.03
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,947.6,685.55
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,937.35,677.87
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,919.83,666.34
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,898.87,652.72
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,872.36,635.85
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,842.78,617.0
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,807.91,594.58
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,770.51,570.38
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,729.64,543.65
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,683.43,512.97
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,631.83,477.37
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,579.54,439.97
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,521.38,396.35
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,463.97,352.08
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,402.38,303.55
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,342.75,255.14
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,276.7,201.04
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,216.63,150.79
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,151.72,98.5
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,97.98,55.72
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,37.47,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,14.37,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,30.34,14.99
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,62.26,43.0
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,96.62,71.6
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,132.8,102.08
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,171.44,134.24
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,207.94,164.12
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,245.53,194.08
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,280.9,221.53
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,316.54,248.46
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,349.61,272.39
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,382.72,295.53
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,412.73,315.16
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,442.57,333.91
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,466.45,348.93
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,489.86,363.29
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,509.82,375.22
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,529.05,386.48
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,583.81,425.28
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,648.27,469.52
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,783.24,566.82
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,912.25,651.6
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,914.76,654.24
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,913.84,656.1
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,860.22,622.55
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,798.17,579.72
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,777.59,567.21
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,755.01,552.92
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,791.04,582.37
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,811.03,597.02
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,775.24,574.9
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,737.22,551.44
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,684.72,516.52
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,635.17,481.39
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,583.92,445.46
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,532.72,408.58
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,394.64,303.87
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,272.57,209.52
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,232.71,178.88
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,194.31,148.46
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,154.56,116.22
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,117.14,85.49
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,80.25,55.76
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,47.14,28.84
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,21.32,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,19.84,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,52.65,25.19
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,99.15,64.75
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,157.16,111.46
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,116.51,86.46
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,53.14,38.44
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,32.82,21.62
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.75
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,29.45,18.64
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,46.38,32.32
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,125.12,95.42
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,206.77,158.75
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,218.27,166.66
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,229.77,174.71
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,358.27,272.81
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,494.36,371.93
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,535.29,399.71
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,576.91,428.12
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,734.21,543.87
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,882.91,643.58
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,899.47,651.16
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,907.36,654.54
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,910.31,656.26
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,909.78,655.93
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,903.7,652.2
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,894.17,646.44
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,877.78,636.37
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,863.09,627.57
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,837.78,610.63
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,809.55,591.91
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,774.58,569.88
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,737.32,546.18
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,694.57,518.5
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,650.29,488.95
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,599.84,454.23
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,548.95,418.13
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,493.55,376.88
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,438.16,334.34
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,376.73,286.1
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,318.46,238.86
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,254.74,186.57
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,197.46,138.64
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,134.35,87.93
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,82.73,46.78
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,31.68,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,19.93,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,53.56,24.01
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,101.65,65.47
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,161.82,114.06
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,219.09,162.7
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,283.75,217.37
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,219.9,171.88
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,121.96,93.78
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,152.55,117.8
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,184.15,142.09
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,203.23,156.34
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,222.48,170.56
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,266.36,203.78
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,305.96,233.23
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,420.26,320.37
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,533.7,404.17
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,554.13,417.02
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,573.61,429.43
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,521.21,389.36
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,456.96,340.62
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,699.35,524.94
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,915.15,673.95
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,764.27,566.86
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,587.53,433.85
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,615.87,455.28
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,651.29,480.41
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,644.1,475.9
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,635.37,470.54
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,594.49,441.48
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,546.25,407.22
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,552.41,413.34
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,547.31,411.23
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,612.54,463.78
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,652.89,496.97
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,601.9,460.17
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,550.44,422.48
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,494.04,379.27
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,437.91,335.14
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,376.33,286.05
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,317.95,238.12
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,253.85,185.09
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,196.19,136.6
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,132.63,85.56
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,81.21,44.46
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,30.42,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,19.14,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,50.61,21.33
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,99.21,63.62
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,159.45,111.87
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,218.49,161.27
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,286.67,218.36
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,345.98,268.33
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,409.47,320.38
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,470.01,369.08
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,533.81,419.08
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,585.32,458.03
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,637.98,496.67
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,688.11,532.35
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,737.75,565.62
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,777.76,591.1
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,811.33,611.69
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,843.78,631.82
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,873.58,649.98
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,895.82,663.97
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,914.7,675.77
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,928.99,683.46
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,939.75,688.9
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,942.77,690.41
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,942.06,689.61
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,934.81,683.2
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,923.87,674.56
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,907.12,663.27
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,886.91,650.1
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,860.16,632.99
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,830.33,613.83
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,794.84,590.57
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,756.85,565.51
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,713.34,536.41
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,671.03,507.91
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,620.07,471.83
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,568.37,434.03
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,509.99,389.47
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,452.47,344.33
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,390.0,295.08
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,331.06,246.93
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,264.95,191.95
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,205.16,141.33
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,139.57,88.35
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,86.23,44.95
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,29.9,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,18.31,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,48.22,18.71
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,96.95,61.98
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,156.93,109.97
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,215.31,158.69
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,285.67,217.45
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,344.3,266.93
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,407.09,318.49
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,468.44,367.81
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,533.4,418.67
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,584.88,457.71
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,637.36,496.39
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,686.71,531.63
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,735.41,564.48
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,775.39,590.24
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,808.94,611.17
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,840.64,630.87
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,869.62,648.56
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,891.77,662.6
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,910.57,674.42
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,923.12,681.0
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,932.07,685.29
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,934.56,686.48
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,933.37,685.39
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,926.15,679.01
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,915.3,670.41
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,898.26,659.22
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,877.84,645.9
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,851.39,628.58
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,821.91,609.27
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,786.45,585.56
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,748.57,560.27
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,707.75,532.97
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,661.71,501.49
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,610.12,464.76
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,557.99,426.63
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,500.23,382.4
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,443.37,337.66
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,382.04,288.61
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,322.92,239.95
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,257.68,185.9
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,198.85,136.34
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,133.49,84.02
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,80.73,40.99
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,28.07,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,5.41,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,10.61,0.11
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,23.65,13.09
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,36.7,24.2
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,52.88,37.68
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,69.14,51.03
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,79.86,59.63
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,90.62,68.07
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,104.93,79.21
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,119.28,90.2
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,238.38,184.69
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,368.98,285.02
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,473.66,365.05
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,588.88,450.79
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,688.27,524.54
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,790.72,595.51
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,822.06,614.3
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,850.79,631.56
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,872.49,645.04
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,891.04,656.44
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,903.32,662.6
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,917.75,670.3
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,840.22,617.71
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,745.81,547.57
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,832.76,613.36
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,900.38,658.24
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,780.94,576.33
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,646.91,477.29
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,607.87,450.23
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,569.04,422.62
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,571.34,426.23
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,569.22,426.34
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,534.68,402.18
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,499.0,376.98
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,422.45,320.58
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,347.07,264.29
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,310.12,236.54
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,273.46,208.34
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,233.94,177.94
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,198.64,149.93
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,156.88,116.07
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,117.44,83.63
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,78.33,52.06
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,41.97,21.37
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,17.73,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,13.18,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,29.99,8.15
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,68.5,44.45
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,111.39,79.07
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,155.07,115.32
