Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,33.23,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,92.8,46.9
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,163.18,118.38
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,221.86,173.94
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,288.44,236.24
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,234.89,198.42
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,139.81,118.29
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,161.63,137.42
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,183.65,156.17
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,167.38,141.36
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,155.13,129.89
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,217.97,183.74
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,278.19,234.16
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,289.04,242.01
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,299.63,249.7
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,370.84,308.86
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,436.05,361.69
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,457.53,377.54
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,478.7,393.17
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,490.7,402.14
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,510.7,417.07
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,545.73,444.56
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,578.83,469.88
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,551.62,447.69
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,523.82,425.59
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,477.46,388.37
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,424.38,345.97
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,348.34,285.3
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,269.14,220.91
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,261.03,215.4
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,251.9,208.46
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,227.68,189.05
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,203.75,169.54
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,307.48,255.94
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,367.95,300.29
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,306.65,245.84
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,248.38,193.36
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,181.04,133.47
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,123.76,79.81
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,50.96,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,75.0,12.0,1.4,2.0,13.0,22.65,0.0
2016,12,10,7,45,213.5,26.5,1.7,2.5,48.0,77.19,36.65
2016,12,10,8,0,352.0,41.0,2.0,3.0,83.0,141.5,101.97
2016,12,10,8,15,440.0,51.0,2.1,3.5,127.5,198.04,153.57
2016,12,10,8,30,528.0,61.0,2.2,4.0,172.0,262.86,212.08
2016,12,10,8,45,264.0,69.5,2.3,4.5,125.0,190.32,157.79
2016,12,10,9,0,0.0,78.0,2.4,5.0,78.0,76.5,61.62
2016,12,10,9,15,0.0,81.5,2.5,5.5,81.5,79.6,64.3
2016,12,10,9,30,0.0,85.0,2.6,6.0,85.0,82.82,66.86
2016,12,10,9,45,381.0,89.0,2.75,6.5,256.5,324.49,277.32
2016,12,10,10,0,762.0,93.0,2.9,7.0,428.0,579.22,486.4
2016,12,10,10,15,381.0,109.5,2.95,7.5,277.0,374.37,316.37
2016,12,10,10,30,0.0,126.0,3.0,8.0,126.0,123.69,100.12
2016,12,10,10,45,1.5,150.0,3.15,8.5,151.0,149.24,121.66
2016,12,10,11,0,3.0,174.0,3.3,9.0,176.0,175.07,142.81
2016,12,10,11,15,2.5,175.0,3.35,9.0,177.0,175.54,142.95
2016,12,10,11,30,2.0,176.0,3.4,9.0,178.0,176.04,143.2
2016,12,10,11,45,6.0,189.0,3.5,9.5,193.0,192.55,156.63
2016,12,10,12,0,10.0,202.0,3.6,10.0,208.0,209.23,170.09
2016,12,10,12,15,5.0,176.5,3.65,10.0,179.5,178.67,144.71
2016,12,10,12,30,0.0,151.0,3.7,10.0,151.0,148.49,119.58
2016,12,10,12,45,10.5,187.0,3.75,10.5,193.5,193.9,157.34
2016,12,10,13,0,21.0,223.0,3.8,11.0,236.0,239.98,195.03
2016,12,10,13,15,11.5,199.0,3.8,11.0,206.5,207.3,168.05
2016,12,10,13,30,2.0,175.0,3.8,11.0,177.0,175.08,141.44
2016,12,10,13,45,1.0,168.0,3.85,11.0,169.0,167.24,135.16
2016,12,10,14,0,0.0,161.0,3.9,11.0,161.0,159.48,128.91
2016,12,10,14,15,0.0,125.5,3.9,11.0,125.5,123.07,98.77
2016,12,10,14,30,0.0,90.0,3.9,11.0,90.0,87.25,68.82
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,71.07,55.26
2016,12,10,15,0,0.0,57.0,3.9,11.0,57.0,55.08,41.74
2016,12,10,15,15,0.0,51.5,3.8,10.5,51.5,49.75,37.35
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,44.43,32.91
2016,12,10,15,45,307.5,58.0,3.6,10.0,142.0,215.26,179.85
2016,12,10,16,0,615.0,70.0,3.5,10.0,238.0,348.96,286.17
2016,12,10,16,15,551.5,62.5,3.1,9.5,192.0,286.88,230.39
2016,12,10,16,30,488.0,55.0,2.7,9.0,146.0,229.81,178.73
2016,12,10,16,45,393.0,44.0,2.35,8.5,103.0,165.98,122.21
2016,12,10,17,0,298.0,33.0,2.0,8.0,60.0,111.62,72.07
2016,12,10,17,15,149.0,16.5,2.0,7.5,30.0,46.93,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,46.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,93.0,11.0,3.9,9.0,12.0,24.08,0.0
2016,12,11,7,45,241.5,23.5,4.1,9.5,46.5,78.89,33.32
2016,12,11,8,0,390.0,36.0,4.3,10.0,81.0,145.3,101.05
2016,12,11,8,15,476.5,44.5,4.6,10.5,125.5,201.32,151.9
2016,12,11,8,30,563.0,53.0,4.9,11.0,170.0,265.53,209.59
2016,12,11,8,45,620.0,58.0,5.2,11.5,216.0,321.67,260.81
2016,12,11,9,0,677.0,63.0,5.5,12.0,262.0,381.9,314.52
2016,12,11,9,15,343.0,99.0,5.55,12.5,200.0,285.7,237.38
2016,12,11,9,30,9.0,135.0,5.6,13.0,138.0,140.16,113.49
2016,12,11,9,45,12.0,148.5,5.65,14.0,153.5,155.7,126.03
2016,12,11,10,0,15.0,162.0,5.7,15.0,169.0,171.52,138.47
2016,12,11,10,15,17.0,174.0,5.75,15.5,182.5,185.34,149.36
2016,12,11,10,30,19.0,186.0,5.8,16.0,196.0,199.31,160.28
2016,12,11,10,45,126.5,215.0,5.85,16.5,283.0,320.33,260.48
2016,12,11,11,0,234.0,244.0,5.9,17.0,370.0,433.02,351.57
2016,12,11,11,15,184.5,255.5,5.9,17.0,357.0,413.63,334.42
2016,12,11,11,30,135.0,267.0,5.9,17.0,344.0,391.9,315.63
2016,12,11,11,45,125.0,271.5,5.95,17.5,344.0,390.74,313.72
2016,12,11,12,0,115.0,276.0,6.0,18.0,344.0,380.45,304.7
2016,12,11,12,15,169.0,277.0,5.95,18.0,377.0,432.79,347.18
2016,12,11,12,30,223.0,278.0,5.9,18.0,410.0,476.36,382.42
2016,12,11,12,45,132.0,262.0,5.85,18.5,340.5,386.68,309.26
2016,12,11,13,0,41.0,246.0,5.8,19.0,271.0,289.01,229.26
2016,12,11,13,15,177.0,246.0,5.7,19.0,346.5,401.04,321.91
2016,12,11,13,30,313.0,246.0,5.6,19.0,422.0,509.11,408.9
2016,12,11,13,45,212.5,243.5,5.5,19.5,361.5,419.18,335.89
2016,12,11,14,0,112.0,241.0,5.4,20.0,301.0,333.26,265.81
2016,12,11,14,15,56.0,125.5,5.15,19.5,155.5,165.43,131.63
2016,12,11,14,30,0.0,10.0,4.9,19.0,10.0,9.65,2.4
2016,12,11,14,45,74.5,97.0,4.65,19.0,128.5,148.99,119.5
2016,12,11,15,0,149.0,184.0,4.4,19.0,247.0,287.75,232.3
2016,12,11,15,15,142.0,167.5,4.25,18.5,223.0,260.56,210.38
2016,12,11,15,30,135.0,151.0,4.1,18.0,199.0,233.64,188.7
2016,12,11,15,45,399.5,106.5,3.95,17.5,221.0,314.11,254.32
2016,12,11,16,0,664.0,62.0,3.8,17.0,243.0,361.58,288.69
2016,12,11,16,15,604.0,55.5,3.65,16.5,197.0,299.7,234.62
2016,12,11,16,30,544.0,49.0,3.5,16.0,151.0,242.44,183.69
2016,12,11,16,45,442.5,40.0,3.35,15.5,107.0,176.09,126.14
2016,12,11,17,0,341.0,31.0,3.2,15.0,63.0,119.8,75.3
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.5,49.86,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,206.5,16.5,3.55,5.5,40.5,63.79,23.85
2016,12,12,8,0,413.0,33.0,3.7,6.0,81.0,147.07,102.81
2016,12,12,8,15,500.0,41.0,3.7,6.5,125.5,203.57,154.92
2016,12,12,8,30,587.0,49.0,3.7,7.0,170.0,268.35,213.74
2016,12,12,8,45,641.0,54.5,3.7,7.5,216.5,324.84,265.64
2016,12,12,9,0,695.0,60.0,3.7,8.0,263.0,383.66,318.26
2016,12,12,9,15,730.0,64.0,3.55,8.5,306.5,436.42,364.33
2016,12,12,9,30,765.0,68.0,3.4,9.0,350.0,490.31,409.73
2016,12,12,9,45,790.0,70.5,3.25,10.0,389.0,537.56,447.52
2016,12,12,10,0,815.0,73.0,3.1,11.0,428.0,584.39,483.55
2016,12,12,10,15,831.5,75.0,2.95,11.5,461.5,624.46,513.96
2016,12,12,10,30,848.0,77.0,2.8,12.0,495.0,662.91,542.2
2016,12,12,10,45,859.0,79.0,2.65,12.5,521.5,695.65,564.13
2016,12,12,11,0,870.0,81.0,2.5,13.0,548.0,721.83,580.67
2016,12,12,11,15,877.5,82.0,2.3,13.5,567.0,745.67,594.92
2016,12,12,11,30,885.0,83.0,2.1,14.0,586.0,766.61,606.76
2016,12,12,11,45,892.5,82.0,1.95,14.5,598.0,782.25,614.96
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,794.71,620.85
2016,12,12,12,15,900.5,81.5,1.55,15.0,613.0,800.15,621.84
2016,12,12,12,30,901.0,82.0,1.3,15.0,616.0,802.18,620.28
2016,12,12,12,45,898.5,81.5,1.05,15.5,610.5,797.32,612.59
2016,12,12,13,0,896.0,81.0,0.8,16.0,605.0,789.1,602.44
2016,12,12,13,15,891.0,80.5,0.75,16.0,592.0,775.64,592.94
2016,12,12,13,30,886.0,80.0,0.7,16.0,579.0,759.01,581.43
2016,12,12,13,45,876.5,79.0,0.7,16.5,557.5,735.45,564.95
2016,12,12,14,0,867.0,78.0,0.7,17.0,536.0,709.12,546.65
2016,12,12,14,15,854.5,76.5,0.75,17.0,508.0,681.46,529.06
2016,12,12,14,30,842.0,75.0,0.8,17.0,480.0,647.48,506.14
2016,12,12,14,45,819.5,74.0,0.9,17.0,444.5,605.77,476.71
2016,12,12,15,0,797.0,73.0,1.0,17.0,409.0,562.94,445.47
2016,12,12,15,15,771.0,70.0,0.95,16.5,369.0,515.12,409.12
2016,12,12,15,30,745.0,67.0,0.9,16.0,329.0,467.11,371.49
2016,12,12,15,45,705.5,63.0,0.85,16.0,285.0,411.76,326.35
2016,12,12,16,0,666.0,59.0,0.8,16.0,241.0,359.71,282.44
2016,12,12,16,15,607.0,53.0,0.8,15.0,195.0,298.7,231.5
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,242.23,182.69
2016,12,12,16,45,449.5,38.0,0.85,13.5,105.5,176.47,126.35
2016,12,12,17,0,351.0,29.0,0.9,13.0,62.0,120.53,76.11
2016,12,12,17,15,175.5,14.5,0.95,12.5,31.0,49.98,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,160.5,19.5,3.0,10.0,37.5,57.67,18.89
2016,12,13,8,0,321.0,39.0,3.3,11.0,75.0,129.6,89.35
2016,12,13,8,15,411.0,49.5,3.3,11.5,118.5,185.05,138.72
2016,12,13,8,30,501.0,60.0,3.3,12.0,162.0,249.11,195.08
2016,12,13,8,45,568.0,65.5,3.3,12.5,208.5,306.83,246.33
2016,12,13,9,0,635.0,71.0,3.3,13.0,255.0,369.62,300.73
2016,12,13,9,15,673.0,76.0,3.45,13.5,298.5,422.33,346.02
2016,12,13,9,30,711.0,81.0,3.6,14.0,342.0,476.6,391.33
2016,12,13,9,45,745.5,82.5,3.8,15.0,382.0,526.08,431.05
2016,12,13,10,0,780.0,84.0,4.0,16.0,422.0,574.14,468.62
2016,12,13,10,15,798.0,86.5,4.05,16.0,455.5,614.7,500.79
2016,12,13,10,30,816.0,89.0,4.1,16.0,489.0,653.83,531.29
2016,12,13,10,45,835.5,88.0,4.15,16.5,517.0,688.37,556.36
2016,12,13,11,0,855.0,87.0,4.2,17.0,545.0,720.97,578.92
2016,12,13,11,15,862.5,88.0,4.2,17.0,564.0,744.77,595.72
2016,12,13,11,30,870.0,89.0,4.2,17.0,583.0,765.71,610.47
2016,12,13,11,45,888.0,84.5,4.2,17.5,597.0,780.82,619.81
2016,12,13,12,0,906.0,80.0,4.2,18.0,611.0,797.49,630.39
2016,12,13,12,15,907.0,80.0,4.25,18.0,614.0,802.88,634.21
2016,12,13,12,30,908.0,80.0,4.3,18.0,617.0,804.85,635.74
2016,12,13,12,45,907.5,79.0,4.35,18.0,612.5,801.07,633.39
2016,12,13,13,0,907.0,78.0,4.4,18.0,608.0,793.87,628.71
2016,12,13,13,15,902.5,77.5,4.35,18.0,594.5,780.8,619.27
2016,12,13,13,30,898.0,77.0,4.3,18.0,581.0,764.49,607.61
2016,12,13,13,45,890.5,75.5,4.25,18.0,560.5,741.72,591.35
2016,12,13,14,0,883.0,74.0,4.2,18.0,540.0,716.05,573.01
2016,12,13,14,15,871.0,72.5,4.15,17.5,512.0,684.56,551.33
2016,12,13,14,30,859.0,71.0,4.1,17.0,484.0,650.77,527.47
2016,12,13,14,45,834.5,70.5,4.05,17.0,448.5,611.62,496.64
2016,12,13,15,0,810.0,70.0,4.0,17.0,413.0,567.78,461.7
2016,12,13,15,15,784.5,67.5,3.85,16.5,373.0,520.4,423.88
2016,12,13,15,30,759.0,65.0,3.7,16.0,333.0,472.76,384.78
2016,12,13,15,45,719.0,61.0,3.6,16.0,288.5,416.64,337.24
2016,12,13,16,0,679.0,57.0,3.5,16.0,244.0,362.23,289.86
2016,12,13,16,15,621.0,51.5,3.1,15.0,198.0,303.04,238.33
2016,12,13,16,30,563.0,46.0,2.7,14.0,152.0,246.77,188.13
2016,12,13,16,45,460.0,38.0,2.35,13.5,107.5,180.01,129.85
2016,12,13,17,0,357.0,30.0,2.0,13.0,63.0,123.43,78.68
2016,12,13,17,15,178.5,15.0,2.05,12.5,31.5,51.42,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.0,17.5,2.25,4.5,37.5,58.98,16.93
2016,12,14,8,0,364.0,35.0,2.5,5.0,75.0,135.52,94.36
2016,12,14,8,15,454.0,44.5,2.35,5.5,119.5,191.75,145.85
2016,12,14,8,30,544.0,54.0,2.2,6.0,164.0,256.65,204.11
2016,12,14,8,45,598.0,61.0,2.05,7.0,210.0,312.67,254.48
2016,12,14,9,0,652.0,68.0,1.9,8.0,256.0,372.61,306.43
2016,12,14,9,15,587.5,87.0,1.8,8.5,276.5,391.65,324.26
2016,12,14,9,30,523.0,106.0,1.7,9.0,297.0,400.97,332.75
2016,12,14,9,45,315.0,147.5,1.65,10.0,266.0,343.36,284.37
2016,12,14,10,0,107.0,189.0,1.6,11.0,235.0,263.18,215.84
2016,12,14,10,15,105.5,205.5,1.6,11.5,254.0,283.29,231.77
2016,12,14,10,30,104.0,222.0,1.6,12.0,273.0,303.11,246.76
2016,12,14,10,45,104.5,234.0,1.65,12.5,288.0,318.89,258.51
2016,12,14,11,0,105.0,246.0,1.7,13.0,303.0,334.49,270.03
2016,12,14,11,15,54.0,213.0,1.65,13.5,242.5,261.22,210.04
2016,12,14,11,30,3.0,180.0,1.6,14.0,182.0,181.05,143.91
2016,12,14,11,45,3.5,182.0,1.6,14.5,184.5,183.4,145.66
2016,12,14,12,0,4.0,184.0,1.6,15.0,187.0,185.79,147.23
2016,12,14,12,15,11.5,203.0,1.55,15.0,210.0,211.49,167.96
2016,12,14,12,30,19.0,222.0,1.5,15.0,233.0,237.42,188.66
2016,12,14,12,45,20.0,222.0,1.5,15.5,233.5,238.2,188.88
2016,12,14,13,0,21.0,222.0,1.5,16.0,234.0,238.98,189.23
2016,12,14,13,15,21.5,219.0,1.5,16.0,231.0,236.16,187.15
2016,12,14,13,30,22.0,216.0,1.5,16.0,228.0,233.34,185.1
2016,12,14,13,45,72.0,229.0,1.55,16.5,267.5,292.17,232.78
2016,12,14,14,0,122.0,242.0,1.6,17.0,307.0,349.31,277.93
2016,12,14,14,15,136.5,229.0,1.65,17.0,298.0,342.1,272.84
2016,12,14,14,30,151.0,216.0,1.7,17.0,289.0,333.78,267.14
2016,12,14,14,45,131.5,200.0,1.75,17.0,260.5,299.46,240.25
2016,12,14,15,0,112.0,184.0,1.8,17.0,232.0,266.11,213.91
2016,12,14,15,15,103.5,168.0,1.75,16.5,209.0,240.05,193.51
2016,12,14,15,30,95.0,152.0,1.7,16.0,186.0,209.11,168.8
2016,12,14,15,45,347.5,112.5,1.7,15.5,212.0,297.27,240.86
2016,12,14,16,0,600.0,73.0,1.7,15.0,238.0,348.32,278.28
2016,12,14,16,15,538.5,65.5,1.6,14.0,192.5,287.61,226.24
2016,12,14,16,30,477.0,58.0,1.5,13.0,147.0,231.65,177.48
2016,12,14,16,45,381.0,46.0,1.45,12.0,104.5,166.72,121.76
2016,12,14,17,0,285.0,34.0,1.4,11.0,62.0,111.36,72.57
2016,12,14,17,15,142.5,17.0,1.55,10.5,31.0,47.61,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.26,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.53,4.86
2016,12,15,8,15,0.0,22.0,3.15,3.5,22.0,21.22,12.83
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,29.92,20.71
2016,12,15,8,45,0.0,39.5,3.25,5.0,39.5,38.14,28.02
2016,12,15,9,0,0.0,48.0,3.3,6.0,48.0,46.36,35.2
2016,12,15,9,15,0.0,57.0,3.15,6.0,57.0,55.08,42.83
2016,12,15,9,30,0.0,66.0,3.0,6.0,66.0,63.79,50.37
2016,12,15,9,45,0.0,71.0,2.95,6.5,71.0,68.64,54.37
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,73.49,58.33
2016,12,15,10,15,0.0,79.5,2.8,7.0,79.5,76.88,61.11
2016,12,15,10,30,0.0,83.0,2.7,7.0,83.0,80.28,63.9
2016,12,15,10,45,0.0,100.5,2.6,7.5,100.5,97.69,78.51
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,115.27,93.08
2016,12,15,11,15,0.0,106.0,2.4,8.5,106.0,103.09,82.47
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,91.05,72.08
2016,12,15,11,45,0.0,131.5,2.2,9.5,131.5,128.73,103.48
2016,12,15,12,0,0.0,169.0,2.1,10.0,169.0,167.12,134.9
2016,12,15,12,15,0.0,164.5,2.05,10.0,164.5,162.42,130.87
2016,12,15,12,30,0.0,160.0,2.0,10.0,160.0,157.77,127.02
2016,12,15,12,45,0.0,160.0,1.95,10.5,160.0,157.79,126.82
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,157.84,126.66
2016,12,15,13,15,0.0,141.5,1.9,11.0,141.5,138.93,111.17
2016,12,15,13,30,0.0,123.0,1.9,11.0,123.0,120.18,95.77
2016,12,15,13,45,0.0,127.5,1.9,11.5,127.5,124.84,99.6
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,129.56,103.47
2016,12,15,14,15,0.0,119.5,1.9,12.0,119.5,116.96,93.16
2016,12,15,14,30,0.0,107.0,1.9,12.0,107.0,104.4,82.88
2016,12,15,14,45,0.0,100.5,1.9,12.0,100.5,97.98,77.68
2016,12,15,15,0,0.0,94.0,1.9,12.0,94.0,91.58,72.47
2016,12,15,15,15,0.0,84.5,1.85,12.0,84.5,82.16,64.67
2016,12,15,15,30,0.0,75.0,1.8,12.0,75.0,72.76,56.82
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,211.34,174.37
2016,12,15,16,0,483.0,97.0,1.7,12.0,230.0,323.08,262.06
2016,12,15,16,15,420.5,85.0,1.5,11.0,185.5,263.02,210.13
2016,12,15,16,30,358.0,73.0,1.3,10.0,141.0,208.25,162.55
2016,12,15,16,45,270.5,56.5,1.1,9.5,99.5,147.25,109.95
2016,12,15,17,0,183.0,40.0,0.9,9.0,58.0,95.21,64.09
2016,12,15,17,15,91.5,20.0,0.95,8.5,29.0,41.65,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,151.5,19.0,3.6,8.5,35.0,52.9,8.77
2016,12,16,8,0,303.0,38.0,3.8,9.0,70.0,122.23,83.48
2016,12,16,8,15,395.5,48.5,3.95,9.5,113.0,176.99,132.86
2016,12,16,8,30,488.0,59.0,4.1,10.0,156.0,240.64,189.37
2016,12,16,8,45,555.0,65.0,4.35,11.0,202.0,297.98,240.67
2016,12,16,9,0,622.0,71.0,4.6,12.0,248.0,360.44,295.31
2016,12,16,9,15,660.5,76.0,4.7,12.5,291.0,412.75,341.0
2016,12,16,9,30,699.0,81.0,4.8,13.0,334.0,466.72,386.82
2016,12,16,9,45,732.0,83.0,4.95,14.0,373.5,515.46,426.67
2016,12,16,10,0,765.0,85.0,5.1,15.0,413.0,562.66,464.27
2016,12,16,10,15,382.5,105.0,5.2,15.5,269.0,366.79,304.12
2016,12,16,10,30,0.0,125.0,5.3,16.0,125.0,122.77,96.76
2016,12,16,10,45,0.0,122.5,5.4,17.0,122.5,120.0,94.13
2016,12,16,11,0,0.0,120.0,5.5,18.0,120.0,117.31,91.42
2016,12,16,11,15,0.0,128.0,5.55,18.5,128.0,125.33,97.66
2016,12,16,11,30,0.0,136.0,5.6,19.0,136.0,133.39,103.89
2016,12,16,11,45,5.0,169.0,5.7,19.5,172.0,171.04,134.16
2016,12,16,12,0,10.0,202.0,5.8,20.0,208.0,209.32,164.57
2016,12,16,12,15,11.0,204.5,5.85,20.0,211.5,212.7,167.2
2016,12,16,12,30,12.0,207.0,5.9,20.0,215.0,216.1,169.94
2016,12,16,12,45,14.5,211.0,5.95,20.5,220.0,222.28,174.64
2016,12,16,13,0,17.0,215.0,6.0,21.0,225.0,228.47,179.36
2016,12,16,13,15,63.5,237.5,6.0,21.0,273.5,296.61,234.81
2016,12,16,13,30,110.0,260.0,6.0,21.0,322.0,356.46,283.06
2016,12,16,13,45,161.5,250.5,6.0,21.5,337.5,390.06,310.22
2016,12,16,14,0,213.0,241.0,6.0,22.0,353.0,413.05,328.97
2016,12,16,14,15,183.0,229.0,5.9,21.5,322.0,374.22,298.76
2016,12,16,14,30,153.0,217.0,5.8,21.0,291.0,336.43,269.21
2016,12,16,14,45,470.5,146.5,5.7,21.0,350.5,467.39,378.21
2016,12,16,15,0,788.0,76.0,5.6,21.0,410.0,563.36,455.83
2016,12,16,15,15,762.5,73.0,5.35,20.5,371.0,516.38,417.64
2016,12,16,15,30,737.0,70.0,5.1,20.0,332.0,469.15,378.82
2016,12,16,15,45,697.5,66.0,4.85,20.0,288.0,414.23,332.26
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,362.75,287.44
2016,12,16,16,15,601.0,56.0,4.25,19.0,198.5,302.8,235.96
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,247.1,186.96
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,180.4,129.47
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,123.61,79.26
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,52.38,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,182.0,16.0,3.25,15.5,35.0,55.51,5.22
2016,12,17,8,0,364.0,32.0,3.5,16.0,70.0,130.26,85.13
2016,12,17,8,15,455.0,41.0,3.6,16.5,114.0,185.65,134.58
2016,12,17,8,30,546.0,50.0,3.7,17.0,158.0,249.88,190.54
2016,12,17,8,45,601.5,56.5,3.8,17.5,203.0,305.75,240.11
2016,12,17,9,0,657.0,63.0,3.9,18.0,248.0,365.73,291.95
2016,12,17,9,15,694.5,67.5,4.15,18.5,291.5,418.42,336.98
2016,12,17,9,30,732.0,72.0,4.4,19.0,335.0,470.99,380.89
2016,12,17,9,45,756.0,75.5,4.7,20.0,374.0,517.65,418.43
2016,12,17,10,0,780.0,79.0,5.0,21.0,413.0,563.95,454.67
2016,12,17,10,15,431.0,146.5,5.05,21.5,333.5,443.56,356.83
2016,12,17,10,30,82.0,214.0,5.1,22.0,254.0,279.22,220.97
2016,12,17,10,45,466.0,149.5,5.15,22.5,395.0,496.49,398.34
2016,12,17,11,0,850.0,85.0,5.2,23.0,536.0,711.4,564.0
2016,12,17,11,15,859.0,86.5,5.1,23.0,556.5,737.11,580.84
2016,12,17,11,30,868.0,88.0,5.0,23.0,577.0,760.06,596.48
2016,12,17,11,45,872.0,89.5,4.95,23.5,589.0,776.25,606.22
2016,12,17,12,0,876.0,91.0,4.9,24.0,601.0,789.27,613.73
2016,12,17,12,15,878.5,91.0,4.8,24.0,605.5,796.15,617.87
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,799.7,619.76
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,794.64,614.4
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,790.94,610.22
2016,12,17,13,15,888.5,85.5,4.4,25.0,593.5,779.23,601.84
2016,12,17,13,30,885.0,85.0,4.3,25.0,582.0,764.31,591.37
2016,12,17,13,45,882.5,82.0,4.2,25.0,563.0,744.15,577.24
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,720.91,560.99
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,694.15,542.76
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,660.92,519.24
2016,12,17,14,45,766.5,85.5,3.35,24.0,435.5,588.06,463.33
2016,12,17,15,0,676.0,95.0,3.1,24.0,382.0,520.48,410.74
2016,12,17,15,15,643.0,93.5,2.65,23.5,345.5,474.99,375.0
2016,12,17,15,30,610.0,92.0,2.2,23.0,309.0,430.08,338.82
2016,12,17,15,45,584.5,82.5,1.8,22.5,269.0,381.1,298.94
2016,12,17,16,0,559.0,73.0,1.4,22.0,229.0,332.9,258.6
2016,12,17,16,15,509.0,64.5,1.3,21.0,186.5,277.41,212.71
2016,12,17,16,30,459.0,56.0,1.2,20.0,144.0,225.67,168.64
2016,12,17,16,45,386.5,44.0,1.2,19.5,103.5,168.08,119.61
2016,12,17,17,0,314.0,32.0,1.2,19.0,63.0,117.65,75.09
2016,12,17,17,15,157.0,16.0,1.15,18.5,31.5,50.28,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,30.77,20.47
2016,12,18,8,15,4.0,50.5,6.7,-4.5,51.0,52.03,40.5
2016,12,18,8,30,8.0,70.0,6.7,-4.0,71.0,73.45,60.31
2016,12,18,8,45,15.5,88.0,6.75,-4.0,92.0,94.86,80.04
2016,12,18,9,0,23.0,106.0,6.8,-4.0,113.0,120.74,103.66
2016,12,18,9,15,27.5,123.5,6.75,-3.5,133.0,142.12,122.8
2016,12,18,9,30,32.0,141.0,6.7,-3.0,153.0,163.92,142.03
2016,12,18,9,45,35.5,156.5,6.7,-2.5,171.0,183.28,158.81
2016,12,18,10,0,39.0,172.0,6.7,-2.0,189.0,202.91,175.64
2016,12,18,10,15,74.5,194.0,6.65,-1.5,229.0,250.34,217.23
2016,12,18,10,30,110.0,216.0,6.6,-1.0,269.0,299.97,260.25
2016,12,18,10,45,115.0,229.0,6.6,-1.0,287.0,327.57,283.65
2016,12,18,11,0,120.0,242.0,6.6,-1.0,305.0,348.1,300.95
2016,12,18,11,15,277.5,229.5,6.6,-0.5,383.5,459.58,399.04
2016,12,18,11,30,435.0,217.0,6.6,0.0,462.0,576.47,499.28
2016,12,18,11,45,360.0,239.0,6.6,0.0,444.5,541.43,467.75
2016,12,18,12,0,285.0,261.0,6.6,0.0,427.0,511.66,440.65
2016,12,18,12,15,221.0,269.5,6.55,0.0,399.0,464.35,399.37
2016,12,18,12,30,157.0,278.0,6.5,0.0,371.0,424.5,363.96
2016,12,18,12,45,298.0,252.5,6.5,0.0,426.5,513.85,443.11
2016,12,18,13,0,439.0,227.0,6.5,0.0,482.0,600.87,518.77
2016,12,18,13,15,501.5,202.0,6.4,0.0,488.0,617.0,533.61
2016,12,18,13,30,564.0,177.0,6.3,0.0,494.0,629.51,545.57
2016,12,18,13,45,581.5,164.5,6.25,0.0,481.5,618.76,537.25
2016,12,18,14,0,599.0,152.0,6.2,0.0,469.0,608.59,529.29
2016,12,18,14,15,637.0,132.5,6.1,0.0,454.0,598.99,522.1
2016,12,18,14,30,675.0,113.0,6.0,0.0,439.0,584.89,510.89
2016,12,18,14,45,754.0,94.0,5.95,0.0,434.0,592.43,517.77
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,590.7,516.17
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.5,542.19,473.29
2016,12,18,15,30,782.0,69.0,5.6,0.0,348.0,493.29,429.31
2016,12,18,15,45,748.0,64.0,5.5,0.0,303.5,438.08,379.02
2016,12,18,16,0,714.0,59.0,5.4,0.0,259.0,383.94,328.39
2016,12,18,16,15,657.0,53.5,5.15,0.0,211.5,321.79,269.76
2016,12,18,16,30,600.0,48.0,4.9,0.0,164.0,265.57,215.43
2016,12,18,16,45,511.0,39.5,4.65,-0.5,118.5,199.82,153.81
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,142.66,98.72
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,60.09,5.33
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
