Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.5,3.9,-4.0,36.5,59.23,0.0
2016,12,19,8,0,435.0,29.0,4.0,-4.0,73.0,142.36,98.35
2016,12,19,8,15,527.5,36.5,4.0,-3.5,118.5,197.99,152.99
2016,12,19,8,30,620.0,44.0,4.0,-3.0,164.0,264.56,215.82
2016,12,19,8,45,674.5,49.5,4.0,-3.0,211.0,322.5,271.98
2016,12,19,9,0,729.0,55.0,4.0,-3.0,258.0,384.25,330.34
2016,12,19,9,15,765.0,58.5,4.0,-2.5,303.0,438.31,380.2
2016,12,19,9,30,801.0,62.0,4.0,-2.0,348.0,493.57,429.49
2016,12,19,9,45,661.0,96.5,4.0,-1.5,350.0,487.71,424.71
2016,12,19,10,0,521.0,131.0,4.0,-1.0,352.0,464.03,403.76
2016,12,19,10,15,494.5,150.0,3.95,-0.5,373.5,486.34,421.59
2016,12,19,10,30,468.0,169.0,3.9,0.0,395.0,505.31,435.82
2016,12,19,10,45,689.0,121.5,3.9,0.0,475.0,621.75,535.11
2016,12,19,11,0,910.0,74.0,3.9,0.0,555.0,735.92,627.3
2016,12,19,11,15,658.0,149.0,3.85,0.5,503.5,660.67,562.55
2016,12,19,11,30,406.0,224.0,3.8,1.0,452.0,554.09,470.46
2016,12,19,11,45,289.5,248.5,3.75,2.0,413.0,498.22,421.01
2016,12,19,12,0,173.0,273.0,3.7,3.0,374.0,430.08,361.08
2016,12,19,12,15,246.0,265.5,3.65,3.0,410.0,479.22,403.19
2016,12,19,12,30,319.0,258.0,3.6,3.0,446.0,536.94,450.99
2016,12,19,12,45,625.0,168.0,3.55,3.5,533.0,686.92,576.21
2016,12,19,13,0,931.0,78.0,3.5,4.0,620.0,812.15,672.37
2016,12,19,13,15,927.0,77.5,3.45,4.0,608.0,799.91,662.19
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,784.33,650.68
2016,12,19,13,45,915.5,76.0,3.35,4.5,575.5,762.36,633.27
2016,12,19,14,0,908.0,75.0,3.3,5.0,555.0,737.38,613.69
2016,12,19,14,15,896.0,73.5,3.25,5.0,527.0,705.89,590.2
2016,12,19,14,30,884.0,72.0,3.2,5.0,499.0,671.97,564.73
2016,12,19,14,45,866.5,70.0,3.15,5.0,464.0,631.81,532.42
2016,12,19,15,0,849.0,68.0,3.1,5.0,429.0,593.26,500.63
2016,12,19,15,15,824.5,65.0,2.9,4.5,388.5,544.83,460.59
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,495.9,419.1
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,440.25,370.33
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,385.87,321.34
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,324.33,266.02
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,266.65,212.63
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.5,201.21,152.66
2016,12,19,17,0,426.0,30.0,1.2,1.0,73.0,143.28,98.26
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.5,60.41,8.58
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,53.0,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,126.08,84.66
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,181.43,135.88
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,245.94,193.33
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,301.07,243.01
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,360.32,294.88
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,411.35,339.38
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,465.61,385.18
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,512.92,424.26
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,559.96,462.15
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,600.9,494.09
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,640.46,524.3
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,673.7,548.22
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,704.72,569.33
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,729.25,586.13
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,751.02,600.93
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,767.77,612.52
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,776.8,618.59
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,783.73,623.69
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,787.38,626.56
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,565.21,456.89
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,314.33,252.02
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,294.41,237.09
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,274.65,221.31
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,278.63,224.71
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,282.24,227.72
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,485.95,397.56
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,646.23,524.65
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,601.57,488.64
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,556.47,453.18
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,511.72,417.45
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,465.04,379.31
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,412.86,335.19
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,361.79,290.88
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,302.63,240.27
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,247.64,191.78
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,184.16,136.35
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,129.15,86.99
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,55.48,9.96
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,52.32,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,124.95,82.49
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,180.35,134.41
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,245.03,192.71
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,300.88,243.68
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,361.19,297.12
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,412.58,342.09
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,467.14,388.18
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,515.03,427.56
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,562.76,465.81
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,603.77,498.0
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,643.37,528.3
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,521.6,426.44
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,366.34,295.72
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,392.32,316.8
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,418.44,337.34
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,427.77,343.67
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,436.54,349.61
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,520.44,416.83
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,604.09,482.07
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,568.03,452.53
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,539.23,428.83
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,660.29,526.84
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,754.21,598.39
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,628.71,502.33
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,491.66,393.05
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,468.96,376.24
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,445.35,358.07
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,371.12,298.67
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,295.42,237.57
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,268.65,216.56
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,242.03,195.19
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,320.38,258.96
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,366.44,292.3
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,307.08,241.29
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,251.87,192.87
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,188.12,137.64
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,132.93,88.68
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,57.2,12.82
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,48.71,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,115.74,75.86
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,169.83,126.26
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,233.4,183.37
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,290.17,235.52
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,351.91,291.11
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,404.28,337.71
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,458.41,384.41
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,504.66,422.75
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,552.66,461.23
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,593.87,493.64
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,633.83,524.14
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,667.69,549.19
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,699.49,571.09
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,724.97,589.03
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,747.74,604.86
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,763.86,614.5
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,781.66,625.72
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,788.91,630.31
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,792.82,632.61
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,789.86,629.06
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,783.55,623.26
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,771.67,614.71
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,756.61,603.96
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,734.95,588.43
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,710.48,570.88
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,684.65,552.32
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,652.36,528.53
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,612.09,497.15
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,570.61,464.28
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,524.03,426.97
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,477.11,388.47
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,422.27,342.15
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,370.61,297.3
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,311.07,246.28
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,255.61,197.33
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,190.54,140.44
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,134.43,90.57
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,58.23,15.87
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,11.58,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,23.18,12.64
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,41.06,28.95
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,58.79,44.57
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,77.54,60.87
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,96.27,76.89
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,115.2,92.8
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,134.61,108.9
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,151.2,122.19
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,168.07,135.47
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,182.72,147.01
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,197.56,158.6
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,209.73,167.9
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,222.0,177.22
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,186.85,148.35
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,151.88,119.54
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,166.84,131.41
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,181.93,143.24
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,183.3,144.27
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,184.71,145.4
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,301.95,240.79
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,422.16,335.31
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,382.62,303.49
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,335.24,265.97
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,253.35,200.49
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,168.19,131.47
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,167.95,131.64
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,167.73,131.72
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,115.86,89.9
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,65.73,48.96
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,58.95,43.58
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,52.17,38.12
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,206.87,166.9
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,325.43,258.22
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,267.94,209.19
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,215.23,164.11
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,156.45,114.54
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,106.07,71.74
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,47.68,14.47
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,41.52,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,99.22,61.68
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,151.02,107.52
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,212.43,159.77
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,266.66,206.95
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,325.98,257.53
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,377.63,301.81
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,431.47,346.9
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,479.58,385.92
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,528.41,424.58
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,453.46,363.3
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,348.67,276.91
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,332.82,263.25
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,306.58,241.1
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,243.58,190.72
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,174.11,134.58
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,137.15,104.94
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,101.0,75.86
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,123.1,93.49
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,145.46,111.21
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,143.94,109.99
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,142.43,108.84
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,174.91,134.82
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,207.79,160.97
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,132.29,100.99
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,59.94,42.9
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,62.84,45.44
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,65.74,47.97
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,40.09,27.19
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,14.48,6.25
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,13.02,5.11
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,11.57,3.95
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,189.71,151.36
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,334.46,263.37
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,276.39,214.3
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,221.84,167.82
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,160.8,116.62
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,109.12,73.19
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,49.13,16.51
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,46.46,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,112.71,68.57
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,166.63,117.52
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,230.35,172.67
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,285.74,222.05
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,345.73,274.5
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,297.13,239.09
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,215.57,172.77
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,208.73,166.75
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,204.66,162.5
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,231.94,184.48
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,259.94,206.88
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,218.88,172.68
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,171.09,133.02
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,122.38,93.76
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,75.45,55.75
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,70.12,51.29
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,64.8,46.86
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,51.72,36.29
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,38.66,25.72
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,61.41,44.01
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,84.18,62.19
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,86.12,63.77
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,88.07,65.38
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,143.89,110.22
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,201.32,155.9
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,159.02,122.65
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,117.59,89.76
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,344.99,277.6
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,530.29,423.67
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,483.89,386.39
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,437.88,349.47
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,377.51,299.9
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,323.39,254.63
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,265.66,206.59
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,213.04,162.06
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,151.03,110.46
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,95.61,64.92
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,43.57,16.03
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,43.85,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,105.51,63.69
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,158.89,111.51
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,222.23,165.5
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,278.19,214.02
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,339.46,265.98
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,391.71,309.92
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,445.94,354.15
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,493.98,392.53
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,544.42,431.69
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,446.32,353.39
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,312.62,244.84
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,502.53,396.96
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,692.79,540.13
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,577.76,450.35
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,428.59,332.11
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,424.37,328.2
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,419.08,322.93
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,464.48,358.24
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,518.53,399.14
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,509.88,392.17
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,500.28,384.82
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,477.76,368.07
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,463.27,357.13
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,592.9,459.07
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,695.37,536.53
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,665.38,514.98
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,633.29,491.82
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,594.08,462.09
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,555.8,432.56
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,509.97,397.38
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,464.07,361.35
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,409.24,317.3
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,356.52,274.01
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,297.66,226.07
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,243.08,180.48
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,179.29,128.11
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,124.47,82.76
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,55.56,22.32
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,11.58,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,23.28,12.03
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,43.47,30.31
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,63.4,47.65
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,86.38,67.31
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,110.15,87.49
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,136.68,109.54
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,160.37,128.9
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,180.64,145.08
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,201.07,161.12
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,141.22,111.77
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,88.27,67.72
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,94.2,72.38
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,100.15,76.94
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,304.98,244.94
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,517.37,408.49
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,536.33,420.39
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,554.35,432.81
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,460.03,359.58
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,363.77,283.75
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,402.93,314.77
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,432.86,337.96
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,309.42,242.48
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,190.59,148.13
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,191.32,149.24
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,192.05,150.02
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,245.95,193.79
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,291.97,230.53
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,244.04,192.59
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,198.01,156.06
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,178.88,141.1
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,155.18,122.23
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,262.45,209.66
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,339.43,267.42
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,279.81,217.5
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,226.66,172.55
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,167.16,122.72
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,116.02,79.67
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,61.4,28.22
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,12.96,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,13.76,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,27.92,15.11
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,55.46,38.95
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,82.92,62.06
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,112.35,86.76
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,143.18,112.41
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,171.28,135.5
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,200.24,158.91
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,226.87,180.07
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,254.0,201.31
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,276.47,218.88
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,299.0,236.33
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,318.55,251.0
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,345.88,271.49
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,372.53,292.05
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,399.44,312.71
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,504.79,395.6
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,613.33,478.41
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,581.26,452.75
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,555.7,432.2
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,651.48,507.01
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,739.51,572.53
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,633.08,491.28
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,524.49,406.55
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,461.74,358.39
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,392.99,305.13
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,368.45,286.66
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,343.95,267.98
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,362.9,284.24
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,383.39,300.93
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,430.23,338.64
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,458.81,360.47
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,407.33,318.23
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,357.16,276.53
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,299.61,229.66
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,246.08,184.84
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,185.56,134.36
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,132.55,89.59
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,71.82,34.14
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,19.35,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,29.59,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,80.79,49.67
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,119.38,87.49
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,161.89,126.1
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,201.53,162.5
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,243.09,200.04
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,274.81,228.8
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,311.98,261.39
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,345.69,289.89
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,378.79,317.23
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,397.21,331.99
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,413.12,344.32
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,389.87,323.2
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,369.6,304.21
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,389.99,320.59
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,410.23,336.71
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,486.35,399.92
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,555.76,457.05
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,616.75,507.29
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,668.8,550.19
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,516.64,424.15
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,356.95,289.66
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,350.63,285.0
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,344.07,279.89
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,330.72,269.26
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,317.29,258.58
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,303.06,247.39
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,288.68,236.03
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,392.24,324.85
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,475.03,394.24
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,506.53,420.61
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,519.46,430.76
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,465.48,384.06
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,412.17,337.0
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,351.06,283.31
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,293.17,231.07
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,226.82,171.36
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,170.04,119.42
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,83.75,43.88
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.47,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.89,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,5.3,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,7.71,1.02
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,10.12,3.17
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,12.53,5.29
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,14.95,7.4
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,17.36,9.49
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,70.58,55.28
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,126.75,102.5
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,137.74,111.37
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,148.78,120.31
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,131.82,105.77
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,115.3,91.69
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,210.85,171.65
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,306.23,249.49
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,257.8,209.31
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,202.44,163.49
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,268.81,218.41
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,329.27,267.47
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,276.54,224.3
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,217.08,175.53
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,179.5,144.84
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,142.5,114.28
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,155.33,125.11
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,168.35,136.04
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,154.72,125.16
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,141.17,114.31
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,107.0,85.81
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,73.49,57.56
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,66.7,51.91
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,59.92,46.21
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,52.17,39.61
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,44.43,32.95
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,36.69,26.28
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,28.95,19.5
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,21.22,12.61
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,13.5,5.7
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,7.71,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.97,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
